ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 00:00,2,0.000,ALERT,213.29,302.07,60.012,1475899204,"201051344000645","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,575561.9,575561.9,4162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899206,1096790.00
10/08/2016 00:00,2,0.000,ALERT,211.70,299.67,59.991,1475899204,"274151322000085","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,812678.0,812678.0,4131,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899208,1096791.00
10/08/2016 00:00,2,0.000,ALERT,213.29,302.37,59.986,1475899204,"201051344000633","219011344069620",0.00,5.50,0,298.77,304.78,0.0,0.0,0.000,567243.3,567243.3,4160,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899209,1096792.00
10/08/2016 00:00,2,0.000,ALERT,212.61,302.37,59.986,1475899204,"201051344000469","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,569915.6,569915.6,4163,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899211,1096793.00
10/08/2016 00:00,2,0.000,ALERT,211.25,299.37,59.991,1475899204,"201051344000646","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,569907.5,569907.5,4151,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899213,1096794.00
10/08/2016 00:00,2,0.000,ALERT,211.48,298.77,60.012,1475899204,"274151322000052","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,836162.4,836162.4,4138,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899215,1096795.00
10/08/2016 00:00,2,0.000,ALERT,212.16,299.97,59.991,1475899204,"201051344000585","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,580236.0,580236.0,4156,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899217,1096796.00
10/08/2016 00:00,2,0.000,ALERT,211.70,299.97,59.959,1475899204,"201051344001230","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,572747.8,572747.8,4161,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899218,1096797.00
10/08/2016 00:00,2,0.000,ALERT,212.38,300.27,59.981,1475899204,"201051344000582","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,565511.1,565511.1,4152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899220,1096798.00
10/08/2016 00:00,2,0.000,ALERT,211.48,299.67,59.986,1475899204,"201051344000955","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,579724.8,579724.8,4151,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899222,1096799.00
10/08/2016 00:00,2,0.000,ALERT,211.70,298.77,60.012,1475899204,"274151322000094","219011344069620",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,689333.1,689333.1,4216,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899224,1096800.00
10/08/2016 00:00,2,0.000,ALERT,212.83,302.98,59.986,1475899204,"201051344000579","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,584492.8,584492.8,4150,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899225,1096801.00
10/08/2016 00:00,2,0.000,ALERT,211.70,299.97,59.981,1475899204,"201051344000890","219011344069620",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,576966.2,576966.2,4151,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899227,1096802.00
10/08/2016 00:00,2,0.000,ALERT,211.93,299.67,59.975,1475899204,"201051344000438","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,578405.0,578405.0,4154,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899229,1096803.00
10/08/2016 00:00,2,0.000,ALERT,211.93,299.07,60.002,1475899204,"201051344000417","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,569207.4,569207.4,4162,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899231,1096804.00
10/08/2016 00:00,2,0.000,ALERT,211.70,300.27,59.981,1475899204,"274151322000083","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,828509.4,828509.4,4142,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899233,1096805.00
10/08/2016 00:00,2,0.000,ALERT,212.16,299.37,59.970,1475899204,"274151322000076","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,884663.2,884663.2,4148,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899235,1096806.00
10/08/2016 00:00,2,0.000,ALERT,212.61,302.98,59.965,1475899204,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,568655.3,568655.3,4156,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899237,1096807.00
10/08/2016 00:00,2,0.000,ALERT,211.48,300.57,59.965,1475899204,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,875736.2,875736.2,4152,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899239,1096808.00
10/08/2016 00:00,2,0.000,ALERT,212.38,302.37,59.970,1475899204,"201051344000988","219011344069620",0.00,6.00,0,297.87,304.78,0.0,0.0,0.000,544164.3,544164.3,4148,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899241,1096809.00
10/08/2016 00:00,2,0.000,ALERT,211.48,298.77,59.965,1475899204,"201051344001025","219011344069620",0.00,5.50,0,297.57,303.58,0.0,0.0,0.000,578735.4,578735.4,4148,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899243,1096810.00
10/08/2016 00:00,2,0.000,ALERT,212.61,302.37,59.965,1475899204,"201051344000458","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,576111.5,576111.5,4161,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899244,1096811.00
10/08/2016 00:00,2,0.000,ALERT,213.06,302.07,59.959,1475899204,"201051344000853","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,575386.5,575386.5,4166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899246,1096812.00
10/08/2016 00:00,2,0.000,ALERT,212.16,299.67,59.965,1475899204,"201051344000685","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,577554.8,577554.8,4160,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899248,1096813.00
10/08/2016 00:00,2,0.000,ALERT,211.93,299.07,59.959,1475899204,"201051344000917","219011344069620",0.00,6.70,0,296.96,302.98,0.0,0.0,0.000,574462.1,574462.1,4153,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899250,1096814.00
10/08/2016 00:00,2,0.000,ALERT,212.16,299.67,59.959,1475899204,"201051344001145","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,579722.6,579722.6,4159,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899251,1096815.00
10/08/2016 00:00,2,0.000,ALERT,211.93,298.77,59.959,1475899204,"201051344000651","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,572934.6,572934.6,4149,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899253,1096816.00
10/08/2016 00:00,2,0.000,ALERT,211.03,299.07,59.959,1475899204,"274151322000088","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,797000.4,797000.4,4133,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899255,1096817.00
10/08/2016 00:00,2,0.000,ALERT,212.16,298.77,59.996,1475899204,"274151322000068","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,689939.5,689939.5,4216,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899257,1096818.00
10/08/2016 00:00,2,0.000,ALERT,211.48,299.67,59.965,1475899204,"201051344001135","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,569058.8,569058.8,4146,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899259,1096819.00
10/08/2016 00:00,2,0.000,ALERT,212.38,302.98,59.959,1475899204,"201051344000594","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,580568.4,580568.4,4154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899260,1096820.00
10/08/2016 00:00,2,0.000,ALERT,211.93,299.37,59.959,1475899204,"201051344001203","219011344069620",0.00,6.00,0,297.87,304.78,0.0,0.0,0.000,577324.0,577324.0,4156,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899262,1096821.00
10/08/2016 00:00,2,0.000,ALERT,211.48,300.27,59.949,1475899204,"274151322000054","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,813318.3,813318.3,4131,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899264,1096822.00
10/08/2016 00:00,2,0.000,ALERT,212.83,301.47,59.965,1475899204,"201051344000867","219011344069620",0.00,6.70,0,299.67,305.68,0.0,0.0,0.000,567740.1,567740.1,4160,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899266,1096823.00
10/08/2016 00:00,2,0.000,ALERT,211.93,299.67,59.965,1475899204,"201051344001093","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,573750.5,573750.5,4161,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899268,1096824.00
10/08/2016 00:00,2,0.000,ALERT,212.38,301.77,59.965,1475899204,"201051344000900","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,584628.9,584628.9,4166,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899269,1096825.00
10/08/2016 00:00,2,0.000,ALERT,212.61,301.47,59.965,1475899204,"201051344000648","219011344069620",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,573121.6,573121.6,4154,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899271,1096826.00
10/08/2016 00:00,2,0.000,ALERT,212.61,302.68,59.959,1475899204,"201051344000569","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,584539.9,584539.9,4155,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899273,1096827.00
10/08/2016 00:00,2,0.000,ALERT,212.61,302.37,59.965,1475899204,"201051344000983","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,577186.4,577186.4,4163,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899275,1096828.00
10/08/2016 00:00,2,0.000,ALERT,212.61,302.07,59.991,1475899204,"201051344001158","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,568499.4,568499.4,4158,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899277,1096829.00
10/08/2016 00:00,2,0.000,ALERT,213.06,302.98,59.965,1475899204,"201051344000576","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,576099.9,576099.9,4167,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475899279,1096830.00
10/08/2016 00:00,2,0.000,ALERT,211.70,298.77,59.991,1475899204,"274151322000087","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,785232.0,785232.0,4180,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475899281,1096831.00
10/08/2016 00:15,2,0.000,ALERT,213.06,302.37,60.012,1475900103,"201051344000645","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,575561.9,575561.9,4164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900105,1096832.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.67,59.991,1475900103,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,812678.0,812678.0,4133,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900107,1096833.00
10/08/2016 00:15,2,0.000,ALERT,213.29,302.37,59.986,1475900103,"201051344000633","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,567243.3,567243.3,4162,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900108,1096834.00
10/08/2016 00:15,2,0.000,ALERT,212.83,302.68,60.002,1475900103,"201051344000469","219011344069620",0.00,5.00,0,299.07,303.88,0.0,0.0,0.000,569915.6,569915.6,4165,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900110,1096835.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.67,60.028,1475900103,"201051344000646","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,569907.5,569907.5,4153,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900112,1096836.00
10/08/2016 00:15,2,0.000,ALERT,211.25,300.27,59.996,1475900103,"274151322000052","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,836162.4,836162.4,4140,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900114,1096837.00
10/08/2016 00:15,2,0.000,ALERT,212.16,300.57,59.975,1475900103,"201051344000585","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,580236.0,580236.0,4158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900116,1096838.00
10/08/2016 00:15,2,0.000,ALERT,211.93,300.57,60.028,1475900103,"201051344001230","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,572747.8,572747.8,4163,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900117,1096839.00
10/08/2016 00:15,2,0.000,ALERT,212.38,300.87,59.991,1475900103,"201051344000582","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,565511.1,565511.1,4154,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900119,1096840.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.97,59.996,1475900103,"201051344000955","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,579724.8,579724.8,4153,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900121,1096841.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.37,60.002,1475900103,"274151322000094","219011344069620",0.00,6.00,0,297.26,300.57,0.0,0.0,0.000,689333.1,689333.1,4218,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900123,1096842.00
10/08/2016 00:15,2,0.000,ALERT,212.61,302.98,59.975,1475900103,"201051344000579","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,584492.8,584492.8,4152,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900125,1096843.00
10/08/2016 00:15,2,0.000,ALERT,211.70,300.27,59.996,1475900103,"201051344000890","219011344069620",0.00,6.30,0,297.87,302.68,0.0,0.0,0.000,576966.2,576966.2,4153,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900126,1096844.00
10/08/2016 00:15,2,0.000,ALERT,211.70,299.67,59.996,1475900103,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,578405.0,578405.0,4156,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900128,1096845.00
10/08/2016 00:15,2,0.000,ALERT,212.16,299.37,60.007,1475900103,"201051344000417","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,569207.4,569207.4,4164,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900130,1096846.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.67,60.002,1475900103,"274151322000083","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,828509.4,828509.4,4144,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900132,1096847.00
10/08/2016 00:15,2,0.000,ALERT,211.93,299.97,60.002,1475900103,"274151322000076","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,884663.2,884663.2,4150,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900133,1096848.00
10/08/2016 00:15,2,0.000,ALERT,212.61,303.28,60.002,1475900103,"201051344000868","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,568655.3,568655.3,4158,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900135,1096849.00
10/08/2016 00:15,2,0.000,ALERT,211.48,300.87,59.996,1475900103,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,875736.2,875736.2,4154,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900137,1096850.00
10/08/2016 00:15,2,0.000,ALERT,212.38,302.37,60.002,1475900103,"201051344000988","219011344069620",0.00,6.30,0,297.87,303.88,0.0,0.0,0.000,544164.3,544164.3,4150,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900139,1096851.00
10/08/2016 00:15,2,0.000,ALERT,211.70,299.07,59.975,1475900103,"201051344001025","219011344069620",0.00,5.00,0,296.96,302.07,0.0,0.0,0.000,578735.4,578735.4,4150,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900141,1096852.00
10/08/2016 00:15,2,0.000,ALERT,212.61,302.68,59.991,1475900103,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,576111.5,576111.5,4163,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900142,1096853.00
10/08/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1475900103,"201051344000853","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,575386.5,575386.5,4168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900144,1096854.00
10/08/2016 00:15,2,0.000,ALERT,212.16,299.97,59.996,1475900103,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,577554.8,577554.8,4162,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900146,1096855.00
10/08/2016 00:15,2,0.000,ALERT,211.93,299.37,59.996,1475900103,"201051344000917","219011344069620",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,574462.1,574462.1,4155,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900148,1096856.00
10/08/2016 00:15,2,0.000,ALERT,212.16,300.27,59.991,1475900103,"201051344001145","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,579722.6,579722.6,4161,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900150,1096857.00
10/08/2016 00:15,2,0.000,ALERT,211.93,298.77,59.991,1475900103,"201051344000651","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,572934.6,572934.6,4151,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900152,1096858.00
10/08/2016 00:15,2,0.000,ALERT,211.03,299.07,59.975,1475900103,"274151322000088","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,797000.4,797000.4,4135,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900153,1096859.00
10/08/2016 00:15,2,0.000,ALERT,211.93,299.07,59.991,1475900103,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,689939.5,689939.5,4218,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900155,1096860.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.67,59.991,1475900103,"201051344001135","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,569058.8,569058.8,4148,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900157,1096861.00
10/08/2016 00:15,2,0.000,ALERT,212.38,303.28,59.991,1475900103,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,580568.4,580568.4,4156,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900159,1096862.00
10/08/2016 00:15,2,0.000,ALERT,211.93,299.37,59.996,1475900103,"201051344001203","219011344069620",0.00,5.50,0,297.57,302.98,0.0,0.0,0.000,577324.0,577324.0,4158,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900161,1096863.00
10/08/2016 00:15,2,0.000,ALERT,211.25,300.27,59.996,1475900103,"274151322000054","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,813318.3,813318.3,4133,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900163,1096864.00
10/08/2016 00:15,2,0.000,ALERT,212.83,301.77,60.012,1475900103,"201051344000867","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,567740.1,567740.1,4162,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900164,1096865.00
10/08/2016 00:15,2,0.000,ALERT,211.70,299.67,59.996,1475900103,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,573750.5,573750.5,4163,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900166,1096866.00
10/08/2016 00:15,2,0.000,ALERT,212.38,302.37,59.991,1475900103,"201051344000900","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,584628.9,584628.9,4168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900168,1096867.00
10/08/2016 00:15,2,0.000,ALERT,212.83,301.77,59.944,1475900103,"201051344000648","219011344069620",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,573121.6,573121.6,4156,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900170,1096868.00
10/08/2016 00:15,2,0.000,ALERT,212.83,303.28,59.986,1475900103,"201051344000569","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,584539.9,584539.9,4157,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900171,1096869.00
10/08/2016 00:15,2,0.000,ALERT,212.61,302.68,59.986,1475900103,"201051344000983","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,577186.4,577186.4,4165,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475900173,1096870.00
10/08/2016 00:15,2,0.000,ALERT,212.83,302.37,59.981,1475900103,"201051344001158","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,568499.4,568499.4,4160,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900175,1096871.00
10/08/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1475900103,"201051344000576","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,576099.9,576099.9,4169,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900177,1096872.00
10/08/2016 00:15,2,0.000,ALERT,211.48,299.07,59.970,1475900103,"274151322000087","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,785232.0,785232.0,4182,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475900179,1096873.00
10/08/2016 00:30,2,0.000,ALERT,213.29,302.37,59.965,1475901004,"201051344000645","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,575561.9,575561.9,4166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901006,1096874.00
10/08/2016 00:30,2,0.000,ALERT,211.70,299.07,59.912,1475901004,"274151322000085","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,812678.0,812678.0,4135,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901007,1096875.00
10/08/2016 00:30,2,0.000,ALERT,213.51,302.37,59.938,1475901004,"201051344000633","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,567243.3,567243.3,4164,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901009,1096876.00
10/08/2016 00:30,2,0.000,ALERT,213.06,302.37,59.965,1475901004,"201051344000469","219011344069620",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,569915.6,569915.6,4167,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901011,1096877.00
10/08/2016 00:30,2,0.000,ALERT,211.70,300.27,59.970,1475901004,"201051344000646","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,569907.5,569907.5,4155,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901013,1096878.00
10/08/2016 00:30,2,0.000,ALERT,211.48,298.77,59.965,1475901004,"274151322000052","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,836162.4,836162.4,4142,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901015,1096879.00
10/08/2016 00:30,2,0.000,ALERT,212.16,300.57,59.970,1475901004,"201051344000585","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,580236.0,580236.0,4160,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901016,1096880.00
10/08/2016 00:30,2,0.000,ALERT,211.93,300.27,60.007,1475901004,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,572747.8,572747.8,4165,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901018,1096881.00
10/08/2016 00:30,2,0.000,ALERT,212.38,300.87,59.970,1475901004,"201051344000582","219011344069620",0.00,5.00,0,299.07,302.07,0.0,0.0,0.000,565511.1,565511.1,4156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901020,1096882.00
10/08/2016 00:30,2,0.000,ALERT,211.70,300.27,59.965,1475901004,"201051344000955","219011344069620",0.00,6.00,0,298.17,301.47,0.0,0.0,0.000,579724.8,579724.8,4155,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901022,1096883.00
10/08/2016 00:30,2,0.000,ALERT,211.70,299.07,59.959,1475901004,"274151322000094","219011344069620",0.00,6.00,0,297.26,300.27,0.0,0.0,0.000,689333.1,689333.1,4220,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901024,1096884.00
10/08/2016 00:30,2,0.000,ALERT,212.83,302.98,59.944,1475901004,"201051344000579","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,584492.8,584492.8,4154,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901025,1096885.00
10/08/2016 00:30,2,0.000,ALERT,211.93,300.57,59.986,1475901004,"201051344000890","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,576966.2,576966.2,4155,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901027,1096886.00
10/08/2016 00:30,2,0.000,ALERT,212.16,300.27,59.975,1475901004,"201051344000438","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,578405.0,578405.0,4158,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901029,1096887.00
10/08/2016 00:30,2,0.000,ALERT,212.16,299.67,59.965,1475901004,"201051344000417","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,569207.4,569207.4,4166,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901031,1096888.00
10/08/2016 00:30,2,0.000,ALERT,211.93,300.27,59.933,1475901004,"274151322000083","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,828509.4,828509.4,4146,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901032,1096889.00
10/08/2016 00:30,2,0.000,ALERT,212.38,299.67,59.933,1475901004,"274151322000076","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,884663.2,884663.2,4152,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901034,1096890.00
10/08/2016 00:30,2,0.000,ALERT,212.83,303.28,59.975,1475901004,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,568655.3,568655.3,4160,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901036,1096891.00
10/08/2016 00:30,2,0.000,ALERT,211.70,300.57,59.970,1475901004,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,875736.2,875736.2,4156,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901038,1096892.00
10/08/2016 00:30,2,0.000,ALERT,212.61,302.37,59.959,1475901004,"201051344000988","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,544164.3,544164.3,4152,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901040,1096893.00
10/08/2016 00:30,2,0.000,ALERT,211.93,299.37,59.970,1475901004,"201051344001025","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,578735.4,578735.4,4152,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901042,1096894.00
10/08/2016 00:30,2,0.000,ALERT,212.83,302.68,59.970,1475901004,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,576111.5,576111.5,4165,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901043,1096895.00
10/08/2016 00:30,2,0.000,ALERT,213.51,302.07,59.965,1475901004,"201051344000853","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,575386.5,575386.5,4170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901045,1096896.00
10/08/2016 00:30,2,0.000,ALERT,212.38,300.57,59.965,1475901004,"201051344000685","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,577554.8,577554.8,4164,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901047,1096897.00
10/08/2016 00:30,2,0.000,ALERT,212.16,299.67,59.970,1475901004,"201051344000917","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,574462.1,574462.1,4157,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901049,1096898.00
10/08/2016 00:30,2,0.000,ALERT,212.38,300.57,59.970,1475901004,"201051344001145","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,579722.6,579722.6,4163,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901051,1096899.00
10/08/2016 00:30,2,0.000,ALERT,212.16,299.67,59.970,1475901004,"201051344000651","219011344069620",0.00,4.50,0,297.26,300.87,0.0,0.0,0.000,572934.6,572934.6,4153,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901052,1096900.00
10/08/2016 00:30,2,0.000,ALERT,211.25,299.67,59.959,1475901004,"274151322000088","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,797000.4,797000.4,4137,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901054,1096901.00
10/08/2016 00:30,2,0.000,ALERT,212.16,298.47,59.959,1475901004,"274151322000068","219011344069620",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,689939.5,689939.5,4220,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901056,1096902.00
10/08/2016 00:30,2,0.000,ALERT,211.70,300.27,59.970,1475901004,"201051344001135","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,569058.8,569058.8,4150,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901058,1096903.00
10/08/2016 00:30,2,0.000,ALERT,212.61,303.28,59.970,1475901004,"201051344000594","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,580568.4,580568.4,4158,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901060,1096904.00
10/08/2016 00:30,2,0.000,ALERT,212.16,299.97,59.965,1475901004,"201051344001203","219011344069620",0.00,6.00,0,297.57,302.98,0.0,0.0,0.000,577324.0,577324.0,4160,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901061,1096905.00
10/08/2016 00:30,2,0.000,ALERT,211.48,299.67,59.965,1475901004,"274151322000054","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,813318.3,813318.3,4135,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901063,1096906.00
10/08/2016 00:30,2,0.000,ALERT,213.06,302.07,59.938,1475901004,"201051344000867","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,567740.1,567740.1,4164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901065,1096907.00
10/08/2016 00:30,2,0.000,ALERT,211.93,299.97,59.965,1475901004,"201051344001093","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,573750.5,573750.5,4165,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901067,1096908.00
10/08/2016 00:30,2,0.000,ALERT,212.61,302.37,59.970,1475901004,"201051344000900","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,584628.9,584628.9,4170,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901068,1096909.00
10/08/2016 00:30,2,0.000,ALERT,213.06,301.77,59.996,1475901004,"201051344000648","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,573121.6,573121.6,4158,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901070,1096910.00
10/08/2016 00:30,2,0.000,ALERT,213.06,303.28,59.944,1475901004,"201051344000569","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,584539.9,584539.9,4159,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901072,1096911.00
10/08/2016 00:30,2,0.000,ALERT,212.83,302.68,59.965,1475901004,"201051344000983","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,577186.4,577186.4,4167,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901074,1096912.00
10/08/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1475901004,"201051344001158","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,568499.4,568499.4,4162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901076,1096913.00
10/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.965,1475901004,"201051344000576","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,576099.9,576099.9,4171,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901078,1096914.00
10/08/2016 00:30,2,0.000,ALERT,211.70,299.07,59.970,1475901004,"274151322000087","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,785232.0,785232.0,4184,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901080,1096915.00
10/08/2016 00:45,2,0.000,ALERT,213.51,302.98,60.023,1475901905,"201051344000645","219011344069620",0.00,6.30,0,292.76,304.48,0.0,0.0,0.000,575561.9,575561.9,4168,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901907,1096916.00
10/08/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1475901905,"274151322000085","219011344069620",0.00,6.70,0,291.25,301.77,0.0,0.0,0.000,812678.0,812678.0,4137,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901908,1096917.00
10/08/2016 00:45,2,0.000,ALERT,213.74,302.98,59.996,1475901905,"201051344000633","219011344069620",0.00,5.50,0,291.25,304.18,0.0,0.0,0.000,567243.3,567243.3,4166,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901910,1096918.00
10/08/2016 00:45,2,0.000,ALERT,213.29,303.28,59.991,1475901905,"201051344000469","219011344069620",0.00,5.00,0,291.85,304.48,0.0,0.0,0.000,569915.6,569915.6,4169,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901912,1096919.00
10/08/2016 00:45,2,0.000,ALERT,212.16,300.87,59.965,1475901905,"201051344000646","219011344069620",0.00,6.00,0,290.05,301.77,0.0,0.0,0.000,569907.5,569907.5,4157,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901914,1096920.00
10/08/2016 00:45,2,0.000,ALERT,211.93,299.67,59.991,1475901905,"274151322000052","219011344069620",0.00,6.70,0,290.95,302.07,0.0,0.0,0.000,836162.4,836162.4,4144,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901915,1096921.00
10/08/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1475901905,"201051344000585","219011344069620",0.00,6.30,0,290.35,302.07,0.0,0.0,0.000,580236.0,580236.0,4162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901917,1096922.00
10/08/2016 00:45,2,0.000,ALERT,212.38,301.47,59.991,1475901905,"201051344001230","219011344069620",0.00,6.00,0,290.95,302.07,0.0,0.0,0.000,572747.8,572747.8,4167,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901919,1096923.00
10/08/2016 00:45,2,0.000,ALERT,213.06,302.07,59.991,1475901905,"201051344000582","219011344069620",0.00,5.00,0,291.25,302.68,0.0,0.0,0.000,565511.1,565511.1,4158,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901921,1096924.00
10/08/2016 00:45,2,0.000,ALERT,212.16,301.17,59.991,1475901905,"201051344000955","219011344069620",0.00,6.00,0,290.35,301.77,0.0,0.0,0.000,579724.8,579724.8,4157,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901923,1096925.00
10/08/2016 00:45,2,0.000,ALERT,212.16,299.67,59.986,1475901905,"274151322000094","219011344069620",0.00,6.00,0,290.65,300.87,0.0,0.0,0.000,689333.1,689333.1,4222,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901924,1096926.00
10/08/2016 00:45,2,0.000,ALERT,213.29,303.88,60.002,1475901905,"201051344000579","219011344069620",0.00,6.30,0,293.36,305.38,0.0,0.0,0.000,584492.8,584492.8,4156,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901926,1096927.00
10/08/2016 00:45,2,0.000,ALERT,212.38,301.47,59.991,1475901905,"201051344000890","219011344069620",0.00,6.30,0,290.95,302.98,0.0,0.0,0.000,576966.2,576966.2,4157,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901928,1096928.00
10/08/2016 00:45,2,0.000,ALERT,212.61,301.17,59.996,1475901905,"201051344000438","219011344069620",0.00,5.50,0,290.65,302.37,0.0,0.0,0.000,578405.0,578405.0,4160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901930,1096929.00
10/08/2016 00:45,2,0.000,ALERT,212.61,300.57,59.996,1475901905,"201051344000417","219011344069620",0.00,6.00,0,290.05,301.47,0.0,0.0,0.000,569207.4,569207.4,4168,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901932,1096930.00
10/08/2016 00:45,2,0.000,ALERT,212.38,301.17,60.028,1475901905,"274151322000083","219011344069620",0.00,6.70,0,291.55,302.07,0.0,0.0,0.000,828509.4,828509.4,4148,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901934,1096931.00
10/08/2016 00:45,2,0.000,ALERT,212.83,300.87,59.996,1475901905,"274151322000076","219011344069620",0.00,6.70,0,291.25,302.07,0.0,0.0,0.000,884663.2,884663.2,4154,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901936,1096932.00
10/08/2016 00:45,2,0.000,ALERT,213.29,304.18,60.002,1475901905,"201051344000868","219011344069620",0.00,5.50,0,293.66,305.68,0.0,0.0,0.000,568655.3,568655.3,4162,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901938,1096933.00
10/08/2016 00:45,2,0.000,ALERT,212.16,301.17,59.991,1475901905,"274151322000095","219011344069620",0.00,6.00,0,292.16,302.68,0.0,0.0,0.000,875736.2,875736.2,4158,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901940,1096934.00
