ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 00:45,2,0.000,ALERT,213.06,303.28,59.996,1475901905,"201051344000988","219011344069620",0.00,6.00,0,290.35,304.48,0.0,0.0,0.000,544164.3,544164.3,4154,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901942,1096935.00
10/08/2016 00:45,2,0.000,ALERT,212.38,300.27,59.970,1475901905,"201051344001025","219011344069620",0.00,5.50,0,290.05,302.68,0.0,0.0,0.000,578735.4,578735.4,4154,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901943,1096936.00
10/08/2016 00:45,2,0.000,ALERT,213.29,303.58,59.996,1475901905,"201051344000458","219011344069620",0.00,7.00,0,292.76,305.38,0.0,0.0,0.000,576111.5,576111.5,4167,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901945,1096937.00
10/08/2016 00:45,2,0.000,ALERT,213.96,303.28,60.007,1475901905,"201051344000853","219011344069620",0.00,5.50,0,292.76,304.78,0.0,0.0,0.000,575386.5,575386.5,4172,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901947,1096938.00
10/08/2016 00:45,2,0.000,ALERT,212.83,301.47,59.991,1475901905,"201051344000685","219011344069620",0.00,6.00,0,290.65,302.07,0.0,0.0,0.000,577554.8,577554.8,4166,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901949,1096939.00
10/08/2016 00:45,2,0.000,ALERT,212.61,300.57,60.007,1475901905,"201051344000917","219011344069620",0.00,6.70,0,289.45,301.47,0.0,0.0,0.000,574462.1,574462.1,4159,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901950,1096940.00
10/08/2016 00:45,2,0.000,ALERT,212.83,301.47,60.002,1475901905,"201051344001145","219011344069620",0.00,6.00,0,290.95,302.98,0.0,0.0,0.000,579722.6,579722.6,4165,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901952,1096941.00
10/08/2016 00:45,2,0.000,ALERT,212.61,300.27,60.007,1475901905,"201051344000651","219011344069620",0.00,4.50,0,289.75,302.07,0.0,0.0,0.000,572934.6,572934.6,4155,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901954,1096942.00
10/08/2016 00:45,2,0.000,ALERT,211.93,300.27,59.991,1475901905,"274151322000088","219011344069620",0.00,7.00,0,290.65,301.47,0.0,0.0,0.000,797000.4,797000.4,4139,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901956,1096943.00
10/08/2016 00:45,2,0.000,ALERT,212.83,299.67,59.996,1475901905,"274151322000068","219011344069620",0.00,7.00,0,290.35,300.87,0.0,0.0,0.000,689939.5,689939.5,4222,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901958,1096944.00
10/08/2016 00:45,2,0.000,ALERT,212.16,301.17,59.965,1475901905,"201051344001135","219011344069620",0.00,5.50,0,290.65,302.98,0.0,0.0,0.000,569058.8,569058.8,4152,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901960,1096945.00
10/08/2016 00:45,2,0.000,ALERT,212.83,303.88,59.996,1475901905,"201051344000594","219011344069620",0.00,5.50,0,292.46,305.08,0.0,0.0,0.000,580568.4,580568.4,4160,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901961,1096946.00
10/08/2016 00:45,2,0.000,ALERT,212.61,300.57,60.023,1475901905,"201051344001203","219011344069620",0.00,6.00,0,290.35,304.18,0.0,0.0,0.000,577324.0,577324.0,4162,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901963,1096947.00
10/08/2016 00:45,2,0.000,ALERT,212.16,300.87,60.018,1475901905,"274151322000054","219011344069620",0.00,7.00,0,290.95,302.07,0.0,0.0,0.000,813318.3,813318.3,4137,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901965,1096948.00
10/08/2016 00:45,2,0.000,ALERT,213.51,302.98,60.034,1475901905,"201051344000867","219011344069620",0.00,6.70,0,292.46,305.08,0.0,0.0,0.000,567740.1,567740.1,4166,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901967,1096949.00
10/08/2016 00:45,2,0.000,ALERT,212.38,300.87,60.007,1475901905,"201051344001093","219011344069620",0.00,6.70,0,290.35,302.07,0.0,0.0,0.000,573750.5,573750.5,4167,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901968,1096950.00
10/08/2016 00:45,2,0.000,ALERT,213.06,303.28,59.996,1475901905,"201051344000900","219011344069620",0.00,5.50,0,292.46,304.48,0.0,0.0,0.000,584628.9,584628.9,4172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901970,1096951.00
10/08/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1475901905,"201051344000648","219011344069620",0.00,5.00,0,292.16,304.78,0.0,0.0,0.000,573121.6,573121.6,4160,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901972,1096952.00
10/08/2016 00:45,2,0.000,ALERT,213.29,303.88,60.002,1475901905,"201051344000569","219011344069620",0.00,6.00,0,293.36,305.68,0.0,0.0,0.000,584539.9,584539.9,4161,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901974,1096953.00
10/08/2016 00:45,2,0.000,ALERT,213.29,303.58,60.007,1475901905,"201051344000983","219011344069620",0.00,6.30,0,293.06,305.08,0.0,0.0,0.000,577186.4,577186.4,4169,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901976,1096954.00
10/08/2016 00:45,2,0.000,ALERT,213.29,303.28,60.007,1475901905,"201051344001158","219011344069620",0.00,5.00,0,292.16,304.48,0.0,0.0,0.000,568499.4,568499.4,4164,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901977,1096955.00
10/08/2016 00:45,2,0.000,ALERT,213.51,303.88,60.007,1475901905,"201051344000576","219011344069620",0.00,5.50,0,293.06,305.08,0.0,0.0,0.000,576099.9,576099.9,4173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475901979,1096956.00
10/08/2016 00:45,2,0.000,ALERT,212.38,299.37,59.996,1475901905,"274151322000087","219011344069620",0.00,7.00,0,290.05,301.17,0.0,0.0,0.000,785232.0,785232.0,4186,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475901981,1096957.00
10/08/2016 01:00,2,0.000,ALERT,213.51,302.68,59.986,1475902803,"201051344000645","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,575561.9,575561.9,4170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902805,1096958.00
10/08/2016 01:00,2,0.000,ALERT,212.16,300.87,59.986,1475902803,"274151322000085","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,812678.0,812678.0,4139,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902806,1096959.00
10/08/2016 01:00,2,0.000,ALERT,213.74,302.98,59.981,1475902803,"201051344000633","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,567243.3,567243.3,4168,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902808,1096960.00
10/08/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1475902803,"201051344000469","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,569915.6,569915.6,4171,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902810,1096961.00
10/08/2016 01:00,2,0.000,ALERT,212.16,300.87,59.981,1475902803,"201051344000646","219011344069620",0.00,5.50,0,296.96,302.07,0.0,0.0,0.000,569907.5,569907.5,4159,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902812,1096962.00
10/08/2016 01:00,2,0.000,ALERT,211.70,301.17,59.981,1475902803,"274151322000052","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,836162.4,836162.4,4146,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902814,1096963.00
10/08/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1475902803,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,580236.0,580236.0,4164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902816,1096964.00
10/08/2016 01:00,2,0.000,ALERT,212.61,301.47,60.002,1475902803,"201051344001230","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,572747.8,572747.8,4169,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902817,1096965.00
10/08/2016 01:00,2,0.000,ALERT,213.06,302.07,59.938,1475902803,"201051344000582","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,565511.1,565511.1,4160,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902819,1096966.00
10/08/2016 01:00,2,0.000,ALERT,212.16,301.17,59.965,1475902803,"201051344000955","219011344069620",0.00,6.00,0,297.57,302.37,0.0,0.0,0.000,579724.8,579724.8,4159,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902821,1096967.00
10/08/2016 01:00,2,0.000,ALERT,211.93,299.67,59.965,1475902803,"274151322000094","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,689333.1,689333.1,4224,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902823,1096968.00
10/08/2016 01:00,2,0.000,ALERT,213.06,303.28,59.970,1475902803,"201051344000579","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,584492.8,584492.8,4158,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902825,1096969.00
10/08/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1475902803,"201051344000890","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,576966.2,576966.2,4159,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902827,1096970.00
10/08/2016 01:00,2,0.000,ALERT,212.83,301.17,60.007,1475902803,"201051344000438","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,578405.0,578405.0,4162,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902828,1096971.00
10/08/2016 01:00,2,0.000,ALERT,212.83,300.57,59.981,1475902803,"201051344000417","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,569207.4,569207.4,4170,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902830,1096972.00
10/08/2016 01:00,2,0.000,ALERT,212.16,300.57,59.970,1475902803,"274151322000083","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,828509.4,828509.4,4150,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902832,1096973.00
10/08/2016 01:00,2,0.000,ALERT,212.61,300.27,59.970,1475902803,"274151322000076","219011344069620",0.00,6.30,0,297.57,302.37,0.0,0.0,0.000,884663.2,884663.2,4156,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902834,1096974.00
10/08/2016 01:00,2,0.000,ALERT,213.06,303.58,59.981,1475902803,"201051344000868","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,568655.3,568655.3,4164,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902836,1096975.00
10/08/2016 01:00,2,0.000,ALERT,211.93,301.17,59.965,1475902803,"274151322000095","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,875736.2,875736.2,4160,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902837,1096976.00
10/08/2016 01:00,2,0.000,ALERT,212.83,302.68,59.970,1475902803,"201051344000988","219011344069620",0.00,6.00,0,297.57,305.08,0.0,0.0,0.000,544164.3,544164.3,4156,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902839,1096977.00
10/08/2016 01:00,2,0.000,ALERT,212.38,300.27,59.928,1475902803,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,578735.4,578735.4,4156,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902841,1096978.00
10/08/2016 01:00,2,0.000,ALERT,213.06,303.28,60.012,1475902803,"201051344000458","219011344069620",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,576111.5,576111.5,4169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902843,1096979.00
10/08/2016 01:00,2,0.000,ALERT,213.74,302.98,59.970,1475902803,"201051344000853","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,575386.5,575386.5,4174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902845,1096980.00
10/08/2016 01:00,2,0.000,ALERT,212.83,301.17,60.002,1475902803,"201051344000685","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,577554.8,577554.8,4168,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902846,1096981.00
10/08/2016 01:00,2,0.000,ALERT,212.61,300.87,59.965,1475902803,"201051344000917","219011344069620",0.00,6.70,0,296.36,302.07,0.0,0.0,0.000,574462.1,574462.1,4161,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902848,1096982.00
10/08/2016 01:00,2,0.000,ALERT,213.06,301.47,59.965,1475902803,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,579722.6,579722.6,4167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902850,1096983.00
10/08/2016 01:00,2,0.000,ALERT,212.83,300.57,59.965,1475902803,"201051344000651","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,572934.6,572934.6,4157,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902852,1096984.00
10/08/2016 01:00,2,0.000,ALERT,211.48,300.27,60.002,1475902803,"274151322000088","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,797000.4,797000.4,4141,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902854,1096985.00
10/08/2016 01:00,2,0.000,ALERT,212.61,299.07,59.981,1475902803,"274151322000068","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,689939.5,689939.5,4224,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902856,1096986.00
10/08/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1475902803,"201051344001135","219011344069620",0.00,5.50,0,297.87,303.28,0.0,0.0,0.000,569058.8,569058.8,4154,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475902858,1096987.00
10/08/2016 01:00,2,0.000,ALERT,212.83,303.58,59.965,1475902803,"201051344000594","219011344069620",0.00,6.00,0,299.97,305.38,0.0,0.0,0.000,580568.4,580568.4,4162,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902859,1096988.00
10/08/2016 01:00,2,0.000,ALERT,212.61,300.87,59.970,1475902803,"201051344001203","219011344069620",0.00,5.50,0,297.57,304.18,0.0,0.0,0.000,577324.0,577324.0,4164,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902861,1096989.00
10/08/2016 01:00,2,0.000,ALERT,211.70,300.87,59.975,1475902803,"274151322000054","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,813318.3,813318.3,4139,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902863,1096990.00
10/08/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1475902803,"201051344000867","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,567740.1,567740.1,4168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902865,1096991.00
10/08/2016 01:00,2,0.000,ALERT,212.61,301.17,59.970,1475902803,"201051344001093","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,573750.5,573750.5,4169,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902867,1096992.00
10/08/2016 01:00,2,0.000,ALERT,212.83,302.68,59.975,1475902803,"201051344000900","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,584628.9,584628.9,4174,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902868,1096993.00
10/08/2016 01:00,2,0.000,ALERT,213.29,302.07,60.018,1475902803,"201051344000648","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,573121.6,573121.6,4162,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902870,1096994.00
10/08/2016 01:00,2,0.000,ALERT,213.29,303.28,59.938,1475902803,"201051344000569","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,584539.9,584539.9,4163,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902872,1096995.00
10/08/2016 01:00,2,0.000,ALERT,213.29,303.28,59.933,1475902803,"201051344000983","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,577186.4,577186.4,4171,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902874,1096996.00
10/08/2016 01:00,2,0.000,ALERT,213.29,302.68,59.986,1475902803,"201051344001158","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,568499.4,568499.4,4166,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902876,1096997.00
10/08/2016 01:00,2,0.000,ALERT,213.51,303.58,59.975,1475902803,"201051344000576","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,576099.9,576099.9,4175,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902877,1096998.00
10/08/2016 01:00,2,0.000,ALERT,212.16,299.97,59.986,1475902803,"274151322000087","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,785232.0,785232.0,4188,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475902879,1096999.00
10/08/2016 01:15,2,0.000,ALERT,213.74,302.98,60.002,1475903704,"201051344000645","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,575561.9,575561.9,4172,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903706,1097000.00
10/08/2016 01:15,2,0.000,ALERT,212.61,300.57,59.975,1475903704,"274151322000085","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,812678.0,812678.0,4141,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903707,1097001.00
10/08/2016 01:15,2,0.000,ALERT,213.96,303.28,59.986,1475903704,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,567243.3,567243.3,4170,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903709,1097002.00
10/08/2016 01:15,2,0.000,ALERT,213.51,302.98,59.986,1475903704,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,569915.6,569915.6,4173,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903711,1097003.00
10/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.965,1475903704,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,569907.5,569907.5,4161,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903713,1097004.00
10/08/2016 01:15,2,0.000,ALERT,212.16,299.97,60.028,1475903704,"274151322000052","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,836162.4,836162.4,4148,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903715,1097005.00
10/08/2016 01:15,2,0.000,ALERT,212.83,301.17,59.991,1475903704,"201051344000585","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,580236.0,580236.0,4166,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903717,1097006.00
10/08/2016 01:15,2,0.000,ALERT,212.61,301.17,60.002,1475903704,"201051344001230","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,572747.8,572747.8,4171,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903719,1097007.00
10/08/2016 01:15,2,0.000,ALERT,213.06,301.77,60.002,1475903704,"201051344000582","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,565511.1,565511.1,4162,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903720,1097008.00
10/08/2016 01:15,2,0.000,ALERT,212.38,300.87,60.002,1475903704,"201051344000955","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,579724.8,579724.8,4161,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903722,1097009.00
10/08/2016 01:15,2,0.000,ALERT,212.38,300.57,59.981,1475903704,"274151322000094","219011344069620",0.00,6.00,0,298.47,301.17,0.0,0.0,0.000,689333.1,689333.1,4226,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903724,1097010.00
10/08/2016 01:15,2,0.000,ALERT,213.29,303.88,59.991,1475903704,"201051344000579","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,584492.8,584492.8,4160,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903726,1097011.00
10/08/2016 01:15,2,0.000,ALERT,212.61,301.17,60.034,1475903704,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,576966.2,576966.2,4161,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903728,1097012.00
10/08/2016 01:15,2,0.000,ALERT,212.83,300.87,59.986,1475903704,"201051344000438","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,578405.0,578405.0,4164,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903729,1097013.00
10/08/2016 01:15,2,0.000,ALERT,212.83,300.27,59.991,1475903704,"201051344000417","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,569207.4,569207.4,4172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903731,1097014.00
10/08/2016 01:15,2,0.000,ALERT,212.61,301.17,59.991,1475903704,"274151322000083","219011344069620",0.00,6.70,0,299.37,302.37,0.0,0.0,0.000,828509.4,828509.4,4152,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903733,1097015.00
10/08/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1475903704,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.07,0.0,0.0,0.000,884663.2,884663.2,4158,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903735,1097016.00
10/08/2016 01:15,2,0.000,ALERT,213.29,304.18,59.959,1475903704,"201051344000868","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,568655.3,568655.3,4166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903737,1097017.00
10/08/2016 01:15,2,0.000,ALERT,212.38,301.47,60.002,1475903704,"274151322000095","219011344069620",0.00,6.00,0,299.97,302.68,0.0,0.0,0.000,875736.2,875736.2,4162,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903738,1097018.00
10/08/2016 01:15,2,0.000,ALERT,213.06,302.98,60.002,1475903704,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,544164.3,544164.3,4158,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903740,1097019.00
10/08/2016 01:15,2,0.000,ALERT,212.61,299.97,59.959,1475903704,"201051344001025","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,578735.4,578735.4,4158,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903742,1097020.00
10/08/2016 01:15,2,0.000,ALERT,213.29,303.28,60.002,1475903704,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,576111.5,576111.5,4171,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903744,1097021.00
10/08/2016 01:15,2,0.000,ALERT,213.96,302.98,60.012,1475903704,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,575386.5,575386.5,4176,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903746,1097022.00
10/08/2016 01:15,2,0.000,ALERT,213.06,300.87,59.996,1475903704,"201051344000685","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,577554.8,577554.8,4170,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903747,1097023.00
10/08/2016 01:15,2,0.000,ALERT,212.83,300.27,60.002,1475903704,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,574462.1,574462.1,4163,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903749,1097024.00
10/08/2016 01:15,2,0.000,ALERT,213.06,301.17,60.002,1475903704,"201051344001145","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,579722.6,579722.6,4169,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903751,1097025.00
10/08/2016 01:15,2,0.000,ALERT,212.83,300.27,59.991,1475903704,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,572934.6,572934.6,4159,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903753,1097026.00
10/08/2016 01:15,2,0.000,ALERT,211.93,300.57,59.996,1475903704,"274151322000088","219011344069620",0.00,7.00,0,298.77,301.77,0.0,0.0,0.000,797000.4,797000.4,4143,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903755,1097027.00
10/08/2016 01:15,2,0.000,ALERT,212.61,299.67,59.975,1475903704,"274151322000068","219011344069620",0.00,7.00,0,298.17,300.87,0.0,0.0,0.000,689939.5,689939.5,4226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903756,1097028.00
10/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1475903704,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,569058.8,569058.8,4156,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903758,1097029.00
10/08/2016 01:15,2,0.000,ALERT,213.06,303.58,60.002,1475903704,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,580568.4,580568.4,4164,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903760,1097030.00
10/08/2016 01:15,2,0.000,ALERT,212.61,300.27,60.039,1475903704,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.18,0.0,0.0,0.000,577324.0,577324.0,4166,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903762,1097031.00
10/08/2016 01:15,2,0.000,ALERT,212.16,300.87,59.996,1475903704,"274151322000054","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,813318.3,813318.3,4141,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903764,1097032.00
10/08/2016 01:15,2,0.000,ALERT,213.74,302.37,60.002,1475903704,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,567740.1,567740.1,4170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903765,1097033.00
10/08/2016 01:15,2,0.000,ALERT,212.61,300.57,59.996,1475903704,"201051344001093","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,573750.5,573750.5,4171,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903767,1097034.00
10/08/2016 01:15,2,0.000,ALERT,213.06,302.68,60.007,1475903704,"201051344000900","219011344069620",0.00,5.50,0,299.97,304.78,0.0,0.0,0.000,584628.9,584628.9,4176,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903769,1097035.00
10/08/2016 01:15,2,0.000,ALERT,213.29,301.77,60.018,1475903704,"201051344000648","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,573121.6,573121.6,4164,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903771,1097036.00
10/08/2016 01:15,2,0.000,ALERT,213.29,303.28,60.007,1475903704,"201051344000569","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,584539.9,584539.9,4165,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475903773,1097037.00
10/08/2016 01:15,2,0.000,ALERT,213.06,302.98,59.996,1475903704,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,577186.4,577186.4,4173,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903774,1097038.00
10/08/2016 01:15,2,0.000,ALERT,213.29,302.37,60.034,1475903704,"201051344001158","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,568499.4,568499.4,4168,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903776,1097039.00
10/08/2016 01:15,2,0.000,ALERT,213.51,303.28,60.034,1475903704,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,576099.9,576099.9,4177,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903778,1097040.00
10/08/2016 01:15,2,0.000,ALERT,212.16,299.07,59.991,1475903704,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,785232.0,785232.0,4190,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475903780,1097041.00
10/08/2016 01:30,2,0.000,ALERT,214.19,304.18,59.975,1475904603,"201051344000645","219011344069620",0.00,6.30,0,300.27,307.18,0.0,0.0,0.000,575561.9,575561.9,4174,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904605,1097042.00
10/08/2016 01:30,2,0.000,ALERT,213.51,302.68,59.991,1475904603,"274151322000085","219011344069620",0.00,6.70,0,298.17,304.78,0.0,0.0,0.000,812678.0,812678.0,4143,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904607,1097043.00
10/08/2016 01:30,2,0.000,ALERT,214.19,303.88,59.975,1475904603,"201051344000633","219011344069620",0.00,5.50,0,298.77,306.58,0.0,0.0,0.000,567243.3,567243.3,4172,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904609,1097044.00
10/08/2016 01:30,2,0.000,ALERT,213.74,304.48,59.970,1475904603,"201051344000469","219011344069620",0.00,5.00,0,299.37,306.88,0.0,0.0,0.000,569915.6,569915.6,4175,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904611,1097045.00
10/08/2016 01:30,2,0.000,ALERT,213.29,302.68,59.975,1475904603,"201051344000646","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,569907.5,569907.5,4163,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904613,1097046.00
10/08/2016 01:30,2,0.000,ALERT,212.83,302.68,59.944,1475904603,"274151322000052","219011344069620",0.00,6.70,0,298.17,305.08,0.0,0.0,0.000,836162.4,836162.4,4150,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904614,1097047.00
10/08/2016 01:30,2,0.000,ALERT,213.96,302.98,59.944,1475904603,"201051344000585","219011344069620",0.00,6.30,0,298.47,305.38,0.0,0.0,0.000,580236.0,580236.0,4168,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904616,1097048.00
10/08/2016 01:30,2,0.000,ALERT,213.51,302.98,59.975,1475904603,"201051344001230","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,572747.8,572747.8,4173,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904618,1097049.00
10/08/2016 01:30,2,0.000,ALERT,214.19,303.58,59.959,1475904603,"201051344000582","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,565511.1,565511.1,4164,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904620,1097050.00
10/08/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1475904603,"201051344000955","219011344069620",0.00,6.00,0,298.77,305.08,0.0,0.0,0.000,579724.8,579724.8,4163,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904622,1097051.00
10/08/2016 01:30,2,0.000,ALERT,213.06,302.07,59.970,1475904603,"274151322000094","219011344069620",0.00,6.00,0,297.57,304.18,0.0,0.0,0.000,689333.1,689333.1,4228,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904623,1097052.00
10/08/2016 01:30,2,0.000,ALERT,213.74,304.78,59.965,1475904603,"201051344000579","219011344069620",0.00,6.00,0,300.87,307.78,0.0,0.0,0.000,584492.8,584492.8,4162,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904625,1097053.00
10/08/2016 01:30,2,0.000,ALERT,213.51,303.28,59.975,1475904603,"201051344000890","219011344069620",0.00,6.30,0,299.07,306.28,0.0,0.0,0.000,576966.2,576966.2,4163,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904627,1097054.00
10/08/2016 01:30,2,0.000,ALERT,213.74,302.98,60.023,1475904603,"201051344000438","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,578405.0,578405.0,4166,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904629,1097055.00
10/08/2016 01:30,2,0.000,ALERT,213.96,302.37,59.975,1475904603,"201051344000417","219011344069620",0.00,6.00,0,298.47,304.78,0.0,0.0,0.000,569207.4,569207.4,4174,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904631,1097056.00
10/08/2016 01:30,2,0.000,ALERT,213.29,302.98,59.965,1475904603,"274151322000083","219011344069620",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,828509.4,828509.4,4154,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904633,1097057.00
10/08/2016 01:30,2,0.000,ALERT,213.74,302.68,59.970,1475904603,"274151322000076","219011344069620",0.00,6.70,0,298.17,305.08,0.0,0.0,0.000,884663.2,884663.2,4160,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904634,1097058.00
10/08/2016 01:30,2,0.000,ALERT,213.74,305.08,59.965,1475904603,"201051344000868","219011344069620",0.00,6.00,0,300.87,308.09,0.0,0.0,0.000,568655.3,568655.3,4168,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904636,1097059.00
10/08/2016 01:30,2,0.000,ALERT,213.29,304.18,59.975,1475904603,"274151322000095","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,875736.2,875736.2,4164,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904638,1097060.00
10/08/2016 01:30,2,0.000,ALERT,213.29,304.18,59.986,1475904603,"201051344000988","219011344069620",0.00,6.00,0,297.87,306.58,0.0,0.0,0.000,544164.3,544164.3,4160,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904640,1097061.00
10/08/2016 01:30,2,0.000,ALERT,213.51,302.07,59.954,1475904603,"201051344001025","219011344069620",0.00,5.50,0,298.17,305.98,0.0,0.0,0.000,578735.4,578735.4,4160,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904642,1097062.00
10/08/2016 01:30,2,0.000,ALERT,213.51,304.18,59.996,1475904603,"201051344000458","219011344069620",0.00,7.00,0,300.27,307.78,0.0,0.0,0.000,576111.5,576111.5,4173,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904644,1097063.00
10/08/2016 01:30,2,0.000,ALERT,214.19,303.88,59.996,1475904603,"201051344000853","219011344069620",0.00,5.50,0,300.27,307.18,0.0,0.0,0.000,575386.5,575386.5,4178,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904646,1097064.00
10/08/2016 01:30,2,0.000,ALERT,213.96,302.68,59.991,1475904603,"201051344000685","219011344069620",0.00,6.00,0,298.77,305.38,0.0,0.0,0.000,577554.8,577554.8,4172,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904648,1097065.00
10/08/2016 01:30,2,0.000,ALERT,213.96,302.37,59.991,1475904603,"201051344000917","219011344069620",0.00,6.70,0,297.26,304.78,0.0,0.0,0.000,574462.1,574462.1,4165,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904649,1097066.00
10/08/2016 01:30,2,0.000,ALERT,214.19,303.28,60.018,1475904603,"201051344001145","219011344069620",0.00,5.50,0,299.07,305.98,0.0,0.0,0.000,579722.6,579722.6,4171,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904651,1097067.00
10/08/2016 01:30,2,0.000,ALERT,213.74,302.07,59.991,1475904603,"201051344000651","219011344069620",0.00,4.50,0,298.47,304.78,0.0,0.0,0.000,572934.6,572934.6,4161,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904653,1097068.00
10/08/2016 01:30,2,0.000,ALERT,212.61,302.68,59.959,1475904603,"274151322000088","219011344069620",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,797000.4,797000.4,4145,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904655,1097069.00
10/08/2016 01:30,2,0.000,ALERT,213.96,302.07,60.007,1475904603,"274151322000068","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,689939.5,689939.5,4228,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904656,1097070.00
10/08/2016 01:30,2,0.000,ALERT,213.29,302.68,60.018,1475904603,"201051344001135","219011344069620",0.00,6.00,0,299.37,305.98,0.0,0.0,0.000,569058.8,569058.8,4158,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904658,1097071.00
10/08/2016 01:30,2,0.000,ALERT,213.51,305.08,60.002,1475904603,"201051344000594","219011344069620",0.00,6.00,0,299.97,307.48,0.0,0.0,0.000,580568.4,580568.4,4166,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904660,1097072.00
10/08/2016 01:30,2,0.000,ALERT,213.74,302.37,59.996,1475904603,"201051344001203","219011344069620",0.00,6.00,0,299.07,306.88,0.0,0.0,0.000,577324.0,577324.0,4168,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904662,1097073.00
10/08/2016 01:30,2,0.000,ALERT,213.06,302.98,59.991,1475904603,"274151322000054","219011344069620",0.00,7.00,0,298.47,305.08,0.0,0.0,0.000,813318.3,813318.3,4143,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904664,1097074.00
10/08/2016 01:30,2,0.000,ALERT,213.96,303.58,59.996,1475904603,"201051344000867","219011344069620",0.00,6.70,0,299.67,307.48,0.0,0.0,0.000,567740.1,567740.1,4172,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904665,1097075.00
10/08/2016 01:30,2,0.000,ALERT,213.74,302.37,59.996,1475904603,"201051344001093","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,573750.5,573750.5,4173,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904667,1097076.00
10/08/2016 01:30,2,0.000,ALERT,213.51,303.88,60.034,1475904603,"201051344000900","219011344069620",0.00,6.00,0,299.97,306.88,0.0,0.0,0.000,584628.9,584628.9,4178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904669,1097077.00
10/08/2016 01:30,2,0.000,ALERT,213.74,303.28,60.002,1475904603,"201051344000648","219011344069620",0.00,5.00,0,299.67,307.18,0.0,0.0,0.000,573121.6,573121.6,4166,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904671,1097078.00
10/08/2016 01:30,2,0.000,ALERT,213.51,304.48,59.986,1475904603,"201051344000569","219011344069620",0.00,6.00,0,300.87,308.09,0.0,0.0,0.000,584539.9,584539.9,4167,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904673,1097079.00
