ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 01:30,2,0.000,ALERT,213.74,304.18,59.996,1475904603,"201051344000983","219011344069620",0.00,6.00,0,300.57,307.78,0.0,0.0,0.000,577186.4,577186.4,4175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904675,1097080.00
10/08/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1475904603,"201051344001158","219011344069620",0.00,5.00,0,299.97,306.88,0.0,0.0,0.000,568499.4,568499.4,4170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904676,1097081.00
10/08/2016 01:30,2,0.000,ALERT,213.96,304.48,59.996,1475904603,"201051344000576","219011344069620",0.00,6.00,0,300.57,307.48,0.0,0.0,0.000,576099.9,576099.9,4179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475904678,1097082.00
10/08/2016 01:30,2,0.000,ALERT,213.29,302.37,59.965,1475904603,"274151322000087","219011344069620",0.00,7.00,0,297.87,304.18,0.0,0.0,0.000,785232.0,785232.0,4192,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475904680,1097083.00
10/08/2016 01:45,2,0.000,ALERT,213.74,303.58,60.018,1475905503,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,575561.9,575561.9,4176,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905505,1097084.00
10/08/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1475905503,"274151322000085","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,812678.0,812678.0,4145,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905507,1097085.00
10/08/2016 01:45,2,0.000,ALERT,213.96,303.58,59.965,1475905503,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,567243.3,567243.3,4174,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905509,1097086.00
10/08/2016 01:45,2,0.000,ALERT,213.29,303.58,60.012,1475905503,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,569915.6,569915.6,4177,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905510,1097087.00
10/08/2016 01:45,2,0.000,ALERT,212.61,301.17,59.965,1475905503,"201051344000646","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,569907.5,569907.5,4165,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905512,1097088.00
10/08/2016 01:45,2,0.000,ALERT,212.61,302.98,59.965,1475905503,"274151322000052","219011344069620",0.00,6.30,0,299.37,304.78,0.0,0.0,0.000,836162.4,836162.4,4152,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905514,1097089.00
10/08/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1475905503,"201051344000585","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,580236.0,580236.0,4170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905516,1097090.00
10/08/2016 01:45,2,0.000,ALERT,212.83,301.77,59.965,1475905503,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,572747.8,572747.8,4175,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905518,1097091.00
10/08/2016 01:45,2,0.000,ALERT,213.29,302.07,59.959,1475905503,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,565511.1,565511.1,4166,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905519,1097092.00
10/08/2016 01:45,2,0.000,ALERT,212.61,301.47,59.949,1475905503,"201051344000955","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,579724.8,579724.8,4165,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905521,1097093.00
10/08/2016 01:45,2,0.000,ALERT,213.06,301.47,59.959,1475905503,"274151322000094","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,689333.1,689333.1,4230,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905523,1097094.00
10/08/2016 01:45,2,0.000,ALERT,213.29,304.48,59.965,1475905503,"201051344000579","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,584492.8,584492.8,4164,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905525,1097095.00
10/08/2016 01:45,2,0.000,ALERT,212.61,302.07,59.965,1475905503,"201051344000890","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,576966.2,576966.2,4165,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905527,1097096.00
10/08/2016 01:45,2,0.000,ALERT,212.83,301.77,59.975,1475905503,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,578405.0,578405.0,4168,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905528,1097097.00
10/08/2016 01:45,2,0.000,ALERT,213.06,301.17,59.991,1475905503,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,569207.4,569207.4,4176,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905530,1097098.00
10/08/2016 01:45,2,0.000,ALERT,212.83,302.37,59.965,1475905503,"274151322000083","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,828509.4,828509.4,4156,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905532,1097099.00
10/08/2016 01:45,2,0.000,ALERT,213.51,302.68,59.965,1475905503,"274151322000076","219011344069620",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,884663.2,884663.2,4162,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905534,1097100.00
10/08/2016 01:45,2,0.000,ALERT,213.29,304.78,60.012,1475905503,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,568655.3,568655.3,4170,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905536,1097101.00
10/08/2016 01:45,2,0.000,ALERT,212.83,303.58,59.959,1475905503,"274151322000095","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,875736.2,875736.2,4166,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905538,1097102.00
10/08/2016 01:45,2,0.000,ALERT,213.29,303.88,59.970,1475905503,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,544164.3,544164.3,4162,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905539,1097103.00
10/08/2016 01:45,2,0.000,ALERT,212.61,300.87,59.991,1475905503,"201051344001025","219011344069620",0.00,5.50,0,299.37,305.08,0.0,0.0,0.000,578735.4,578735.4,4162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905541,1097104.00
10/08/2016 01:45,2,0.000,ALERT,213.29,304.18,59.970,1475905503,"201051344000458","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,576111.5,576111.5,4175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905543,1097105.00
10/08/2016 01:45,2,0.000,ALERT,214.19,304.18,59.949,1475905503,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,575386.5,575386.5,4180,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905545,1097106.00
10/08/2016 01:45,2,0.000,ALERT,213.29,301.77,59.944,1475905503,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,577554.8,577554.8,4174,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905547,1097107.00
10/08/2016 01:45,2,0.000,ALERT,212.83,300.87,59.975,1475905503,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.88,0.0,0.0,0.000,574462.1,574462.1,4167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905548,1097108.00
10/08/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1475905503,"201051344001145","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,579722.6,579722.6,4173,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905550,1097109.00
10/08/2016 01:45,2,0.000,ALERT,213.06,300.87,59.975,1475905503,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,572934.6,572934.6,4163,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905552,1097110.00
10/08/2016 01:45,2,0.000,ALERT,212.61,301.47,60.007,1475905503,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,797000.4,797000.4,4147,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905554,1097111.00
10/08/2016 01:45,2,0.000,ALERT,213.51,301.17,59.981,1475905503,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,689939.5,689939.5,4230,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905556,1097112.00
10/08/2016 01:45,2,0.000,ALERT,212.61,301.17,59.975,1475905503,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,569058.8,569058.8,4160,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905557,1097113.00
10/08/2016 01:45,2,0.000,ALERT,213.29,304.78,59.975,1475905503,"201051344000594","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,580568.4,580568.4,4168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905559,1097114.00
10/08/2016 01:45,2,0.000,ALERT,213.06,301.17,59.975,1475905503,"201051344001203","219011344069620",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,577324.0,577324.0,4170,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905561,1097115.00
10/08/2016 01:45,2,0.000,ALERT,212.83,302.98,60.018,1475905503,"274151322000054","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,813318.3,813318.3,4145,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905563,1097116.00
10/08/2016 01:45,2,0.000,ALERT,213.74,303.58,59.991,1475905503,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,567740.1,567740.1,4174,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905564,1097117.00
10/08/2016 01:45,2,0.000,ALERT,212.83,301.47,59.975,1475905503,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,573750.5,573750.5,4175,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905566,1097118.00
10/08/2016 01:45,2,0.000,ALERT,213.29,304.18,59.975,1475905503,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,584628.9,584628.9,4180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905568,1097119.00
10/08/2016 01:45,2,0.000,ALERT,213.74,303.28,59.981,1475905503,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,573121.6,573121.6,4168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905570,1097120.00
10/08/2016 01:45,2,0.000,ALERT,213.74,304.78,59.981,1475905503,"201051344000569","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,584539.9,584539.9,4169,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905572,1097121.00
10/08/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1475905503,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,577186.4,577186.4,4177,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905573,1097122.00
10/08/2016 01:45,2,0.000,ALERT,213.74,303.88,59.938,1475905503,"201051344001158","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,568499.4,568499.4,4172,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905575,1097123.00
10/08/2016 01:45,2,0.000,ALERT,213.96,304.48,59.991,1475905503,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,576099.9,576099.9,4181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475905577,1097124.00
10/08/2016 01:45,2,0.000,ALERT,213.29,301.47,59.986,1475905503,"274151322000087","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,785232.0,785232.0,4194,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475905579,1097125.00
10/08/2016 02:00,2,0.000,ALERT,213.51,303.58,60.023,1475906403,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.38,0.0,0.0,0.000,575561.9,575561.9,4178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906405,1097126.00
10/08/2016 02:00,2,0.000,ALERT,212.16,300.27,59.986,1475906403,"274151322000085","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,812678.0,812678.0,4147,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906407,1097127.00
10/08/2016 02:00,2,0.000,ALERT,213.74,303.58,59.991,1475906403,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,567243.3,567243.3,4176,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906409,1097128.00
10/08/2016 02:00,2,0.000,ALERT,213.29,303.88,60.002,1475906403,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,569915.6,569915.6,4179,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906411,1097129.00
10/08/2016 02:00,2,0.000,ALERT,212.16,300.87,59.991,1475906403,"201051344000646","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,569907.5,569907.5,4167,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906413,1097130.00
10/08/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1475906403,"274151322000052","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,836162.4,836162.4,4154,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906415,1097131.00
10/08/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1475906403,"201051344000585","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,580236.0,580236.0,4172,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906417,1097132.00
10/08/2016 02:00,2,0.000,ALERT,212.38,301.17,59.991,1475906403,"201051344001230","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,572747.8,572747.8,4177,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906419,1097133.00
10/08/2016 02:00,2,0.000,ALERT,212.83,301.77,59.981,1475906403,"201051344000582","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,565511.1,565511.1,4168,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906420,1097134.00
10/08/2016 02:00,2,0.000,ALERT,211.93,300.87,59.986,1475906403,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,579724.8,579724.8,4167,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906422,1097135.00
10/08/2016 02:00,2,0.000,ALERT,211.93,299.97,59.996,1475906403,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,689333.1,689333.1,4232,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906424,1097136.00
10/08/2016 02:00,2,0.000,ALERT,213.06,303.88,59.975,1475906403,"201051344000579","219011344069620",0.00,6.00,0,302.68,305.98,0.0,0.0,0.000,584492.8,584492.8,4166,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906426,1097137.00
10/08/2016 02:00,2,0.000,ALERT,212.38,301.77,59.954,1475906403,"201051344000890","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,576966.2,576966.2,4167,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906428,1097138.00
10/08/2016 02:00,2,0.000,ALERT,212.38,300.87,60.002,1475906403,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,578405.0,578405.0,4170,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906429,1097139.00
10/08/2016 02:00,2,0.000,ALERT,212.61,300.27,59.975,1475906403,"201051344000417","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,569207.4,569207.4,4178,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906431,1097140.00
10/08/2016 02:00,2,0.000,ALERT,211.93,301.17,59.981,1475906403,"274151322000083","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,828509.4,828509.4,4158,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906433,1097141.00
10/08/2016 02:00,2,0.000,ALERT,212.38,300.27,59.975,1475906403,"274151322000076","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,884663.2,884663.2,4164,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906435,1097142.00
10/08/2016 02:00,2,0.000,ALERT,212.83,304.18,59.975,1475906403,"201051344000868","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,568655.3,568655.3,4172,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906437,1097143.00
10/08/2016 02:00,2,0.000,ALERT,211.70,301.17,59.970,1475906403,"274151322000095","219011344069620",0.00,6.00,0,299.37,304.78,0.0,0.0,0.000,875736.2,875736.2,4168,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906439,1097144.00
10/08/2016 02:00,2,0.000,ALERT,212.83,303.28,59.975,1475906403,"201051344000988","219011344069620",0.00,6.00,0,299.67,305.08,0.0,0.0,0.000,544164.3,544164.3,4164,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906441,1097145.00
10/08/2016 02:00,2,0.000,ALERT,212.38,300.57,59.970,1475906403,"201051344001025","219011344069620",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,578735.4,578735.4,4164,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906442,1097146.00
10/08/2016 02:00,2,0.000,ALERT,212.83,303.88,59.965,1475906403,"201051344000458","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,576111.5,576111.5,4177,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906444,1097147.00
10/08/2016 02:00,2,0.000,ALERT,213.51,303.58,59.970,1475906403,"201051344000853","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,575386.5,575386.5,4182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906446,1097148.00
10/08/2016 02:00,2,0.000,ALERT,212.83,301.17,59.965,1475906403,"201051344000685","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,577554.8,577554.8,4176,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906448,1097149.00
10/08/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1475906403,"201051344000917","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,574462.1,574462.1,4169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906450,1097150.00
10/08/2016 02:00,2,0.000,ALERT,212.83,301.47,59.965,1475906403,"201051344001145","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,579722.6,579722.6,4175,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906451,1097151.00
10/08/2016 02:00,2,0.000,ALERT,212.61,300.27,59.970,1475906403,"201051344000651","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,572934.6,572934.6,4165,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906453,1097152.00
10/08/2016 02:00,2,0.000,ALERT,211.25,299.67,59.917,1475906403,"274151322000088","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,797000.4,797000.4,4149,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906455,1097153.00
10/08/2016 02:00,2,0.000,ALERT,212.38,299.37,59.965,1475906403,"274151322000068","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,689939.5,689939.5,4232,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906457,1097154.00
10/08/2016 02:00,2,0.000,ALERT,212.16,301.17,59.965,1475906403,"201051344001135","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,569058.8,569058.8,4162,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906459,1097155.00
10/08/2016 02:00,2,0.000,ALERT,212.61,304.18,59.917,1475906403,"201051344000594","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,580568.4,580568.4,4170,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906460,1097156.00
10/08/2016 02:00,2,0.000,ALERT,212.61,301.17,59.965,1475906403,"201051344001203","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,577324.0,577324.0,4172,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906462,1097157.00
10/08/2016 02:00,2,0.000,ALERT,211.70,301.17,59.981,1475906403,"274151322000054","219011344069620",0.00,7.00,0,298.17,304.18,0.0,0.0,0.000,813318.3,813318.3,4147,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906464,1097158.00
10/08/2016 02:00,2,0.000,ALERT,213.29,303.28,59.938,1475906403,"201051344000867","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,567740.1,567740.1,4176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906466,1097159.00
10/08/2016 02:00,2,0.000,ALERT,212.38,300.87,59.965,1475906403,"201051344001093","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,573750.5,573750.5,4177,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906468,1097160.00
10/08/2016 02:00,2,0.000,ALERT,212.83,303.58,59.965,1475906403,"201051344000900","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,584628.9,584628.9,4182,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906469,1097161.00
10/08/2016 02:00,2,0.000,ALERT,213.29,302.98,60.007,1475906403,"201051344000648","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,573121.6,573121.6,4170,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906471,1097162.00
10/08/2016 02:00,2,0.000,ALERT,213.06,304.18,59.965,1475906403,"201051344000569","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,584539.9,584539.9,4171,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906473,1097163.00
10/08/2016 02:00,2,0.000,ALERT,213.06,303.88,60.012,1475906403,"201051344000983","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,577186.4,577186.4,4179,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906475,1097164.00
10/08/2016 02:00,2,0.000,ALERT,213.06,303.58,59.975,1475906403,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,568499.4,568499.4,4174,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906477,1097165.00
10/08/2016 02:00,2,0.000,ALERT,213.51,304.18,59.970,1475906403,"201051344000576","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,576099.9,576099.9,4183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475906479,1097166.00
10/08/2016 02:00,2,0.000,ALERT,212.16,299.67,59.959,1475906403,"274151322000087","219011344069620",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,785232.0,785232.0,4196,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475906481,1097167.00
10/08/2016 02:15,2,0.000,ALERT,214.19,304.48,59.986,1475907303,"201051344000645","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,575561.9,575561.9,4180,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907305,1097168.00
10/08/2016 02:15,2,0.000,ALERT,213.06,302.37,60.007,1475907303,"274151322000085","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,812678.0,812678.0,4149,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907307,1097169.00
10/08/2016 02:15,2,0.000,ALERT,214.41,304.78,59.991,1475907303,"201051344000633","219011344069620",0.00,5.50,0,299.67,305.38,0.0,0.0,0.000,567243.3,567243.3,4178,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907309,1097170.00
10/08/2016 02:15,2,0.000,ALERT,213.96,304.78,59.986,1475907303,"201051344000469","219011344069620",0.00,5.00,0,300.27,305.68,0.0,0.0,0.000,569915.6,569915.6,4181,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907310,1097171.00
10/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.975,1475907303,"201051344000646","219011344069620",0.00,5.50,0,298.17,304.18,0.0,0.0,0.000,569907.5,569907.5,4169,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907312,1097172.00
10/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.970,1475907303,"274151322000052","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,836162.4,836162.4,4156,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907314,1097173.00
10/08/2016 02:15,2,0.000,ALERT,213.51,302.68,60.007,1475907303,"201051344000585","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,580236.0,580236.0,4174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907316,1097174.00
10/08/2016 02:15,2,0.000,ALERT,213.29,302.68,59.949,1475907303,"201051344001230","219011344069620",0.00,6.00,0,299.07,305.08,0.0,0.0,0.000,572747.8,572747.8,4179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907318,1097175.00
10/08/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1475907303,"201051344000582","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,565511.1,565511.1,4170,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907319,1097176.00
10/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1475907303,"201051344000955","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,579724.8,579724.8,4169,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907321,1097177.00
10/08/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1475907303,"274151322000094","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,689333.1,689333.1,4234,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907323,1097178.00
10/08/2016 02:15,2,0.000,ALERT,213.74,305.38,59.981,1475907303,"201051344000579","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,584492.8,584492.8,4168,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907325,1097179.00
10/08/2016 02:15,2,0.000,ALERT,213.06,302.68,59.975,1475907303,"201051344000890","219011344069620",0.00,6.30,0,299.07,305.98,0.0,0.0,0.000,576966.2,576966.2,4169,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907327,1097180.00
10/08/2016 02:15,2,0.000,ALERT,213.51,302.37,59.996,1475907303,"201051344000438","219011344069620",0.00,5.50,0,298.77,305.38,0.0,0.0,0.000,578405.0,578405.0,4172,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907329,1097181.00
10/08/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1475907303,"201051344000417","219011344069620",0.00,6.00,0,298.17,304.18,0.0,0.0,0.000,569207.4,569207.4,4180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907330,1097182.00
10/08/2016 02:15,2,0.000,ALERT,213.06,301.77,59.970,1475907303,"274151322000083","219011344069620",0.00,6.30,0,298.17,303.88,0.0,0.0,0.000,828509.4,828509.4,4160,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907332,1097183.00
10/08/2016 02:15,2,0.000,ALERT,213.51,302.07,59.981,1475907303,"274151322000076","219011344069620",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,884663.2,884663.2,4166,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907334,1097184.00
10/08/2016 02:15,2,0.000,ALERT,213.74,305.38,59.981,1475907303,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,568655.3,568655.3,4174,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907336,1097185.00
10/08/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1475907303,"274151322000095","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,875736.2,875736.2,4170,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907338,1097186.00
10/08/2016 02:15,2,0.000,ALERT,213.74,304.48,60.012,1475907303,"201051344000988","219011344069620",0.00,6.00,0,298.47,305.68,0.0,0.0,0.000,544164.3,544164.3,4166,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907340,1097187.00
10/08/2016 02:15,2,0.000,ALERT,213.06,301.47,59.975,1475907303,"201051344001025","219011344069620",0.00,5.00,0,298.17,305.08,0.0,0.0,0.000,578735.4,578735.4,4166,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907342,1097188.00
10/08/2016 02:15,2,0.000,ALERT,213.74,305.08,60.012,1475907303,"201051344000458","219011344069620",0.00,6.70,0,301.47,306.88,0.0,0.0,0.000,576111.5,576111.5,4179,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907343,1097189.00
10/08/2016 02:15,2,0.000,ALERT,214.19,304.48,59.970,1475907303,"201051344000853","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,575386.5,575386.5,4184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907345,1097190.00
10/08/2016 02:15,2,0.000,ALERT,213.51,302.37,59.981,1475907303,"201051344000685","219011344069620",0.00,6.00,0,298.77,305.08,0.0,0.0,0.000,577554.8,577554.8,4178,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907347,1097191.00
10/08/2016 02:15,2,0.000,ALERT,213.29,301.47,59.996,1475907303,"201051344000917","219011344069620",0.00,6.70,0,297.26,303.88,0.0,0.0,0.000,574462.1,574462.1,4171,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907349,1097192.00
10/08/2016 02:15,2,0.000,ALERT,213.51,302.68,59.975,1475907303,"201051344001145","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,579722.6,579722.6,4177,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907351,1097193.00
10/08/2016 02:15,2,0.000,ALERT,213.29,301.47,59.981,1475907303,"201051344000651","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,572934.6,572934.6,4167,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907353,1097194.00
10/08/2016 02:15,2,0.000,ALERT,212.38,301.17,59.991,1475907303,"274151322000088","219011344069620",0.00,6.70,0,297.87,302.98,0.0,0.0,0.000,797000.4,797000.4,4151,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907354,1097195.00
10/08/2016 02:15,2,0.000,ALERT,213.51,301.17,60.002,1475907303,"274151322000068","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,689939.5,689939.5,4234,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907356,1097196.00
10/08/2016 02:15,2,0.000,ALERT,213.06,302.07,59.975,1475907303,"201051344001135","219011344069620",0.00,6.00,0,298.77,305.38,0.0,0.0,0.000,569058.8,569058.8,4164,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907358,1097197.00
10/08/2016 02:15,2,0.000,ALERT,213.51,305.38,59.975,1475907303,"201051344000594","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,580568.4,580568.4,4172,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907360,1097198.00
10/08/2016 02:15,2,0.000,ALERT,213.06,301.77,59.965,1475907303,"201051344001203","219011344069620",0.00,5.50,0,298.47,306.28,0.0,0.0,0.000,577324.0,577324.0,4174,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907361,1097199.00
10/08/2016 02:15,2,0.000,ALERT,212.61,302.07,59.965,1475907303,"274151322000054","219011344069620",0.00,6.70,0,297.87,303.88,0.0,0.0,0.000,813318.3,813318.3,4149,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907363,1097200.00
10/08/2016 02:15,2,0.000,ALERT,213.96,304.18,59.965,1475907303,"201051344000867","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,567740.1,567740.1,4178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907365,1097201.00
10/08/2016 02:15,2,0.000,ALERT,213.29,302.07,60.018,1475907303,"201051344001093","219011344069620",0.00,6.70,0,298.47,304.48,0.0,0.0,0.000,573750.5,573750.5,4179,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907367,1097202.00
10/08/2016 02:15,2,0.000,ALERT,213.51,304.78,59.996,1475907303,"201051344000900","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,584628.9,584628.9,4184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907369,1097203.00
10/08/2016 02:15,2,0.000,ALERT,213.96,303.88,59.975,1475907303,"201051344000648","219011344069620",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,573121.6,573121.6,4172,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907370,1097204.00
10/08/2016 02:15,2,0.000,ALERT,213.96,305.38,59.970,1475907303,"201051344000569","219011344069620",0.00,6.00,0,301.77,306.88,0.0,0.0,0.000,584539.9,584539.9,4173,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907372,1097205.00
10/08/2016 02:15,2,0.000,ALERT,213.74,305.08,59.970,1475907303,"201051344000983","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,577186.4,577186.4,4181,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475907374,1097206.00
10/08/2016 02:15,2,0.000,ALERT,213.74,304.48,59.944,1475907303,"201051344001158","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,568499.4,568499.4,4176,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907376,1097207.00
10/08/2016 02:15,2,0.000,ALERT,214.19,305.08,59.970,1475907303,"201051344000576","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,576099.9,576099.9,4185,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907378,1097208.00
10/08/2016 02:15,2,0.000,ALERT,212.83,300.57,59.959,1475907303,"274151322000087","219011344069620",0.00,7.00,0,297.26,302.98,0.0,0.0,0.000,785232.0,785232.0,4198,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475907380,1097209.00
10/08/2016 02:30,2,0.000,ALERT,213.96,304.48,59.970,1475908203,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,575561.9,575561.9,4182,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908205,1097210.00
10/08/2016 02:30,2,0.000,ALERT,212.61,302.07,59.996,1475908203,"274151322000085","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,812678.0,812678.0,4151,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908207,1097211.00
10/08/2016 02:30,2,0.000,ALERT,213.96,304.48,59.991,1475908203,"201051344000633","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,567243.3,567243.3,4180,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908209,1097212.00
10/08/2016 02:30,2,0.000,ALERT,213.74,304.48,59.991,1475908203,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,569915.6,569915.6,4183,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908211,1097213.00
10/08/2016 02:30,2,0.000,ALERT,212.83,302.07,60.018,1475908203,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,569907.5,569907.5,4171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908212,1097214.00
10/08/2016 02:30,2,0.000,ALERT,212.38,302.37,60.002,1475908203,"274151322000052","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,836162.4,836162.4,4158,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908214,1097215.00
10/08/2016 02:30,2,0.000,ALERT,213.29,302.68,59.986,1475908203,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,580236.0,580236.0,4176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908216,1097216.00
10/08/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1475908203,"201051344001230","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,572747.8,572747.8,4181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908218,1097217.00
10/08/2016 02:30,2,0.000,ALERT,213.74,303.28,59.991,1475908203,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,565511.1,565511.1,4172,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908220,1097218.00
10/08/2016 02:30,2,0.000,ALERT,212.83,302.37,60.002,1475908203,"201051344000955","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,579724.8,579724.8,4171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908221,1097219.00
10/08/2016 02:30,2,0.000,ALERT,212.83,301.77,59.991,1475908203,"274151322000094","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,689333.1,689333.1,4236,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908223,1097220.00
10/08/2016 02:30,2,0.000,ALERT,213.74,305.38,59.991,1475908203,"201051344000579","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,584492.8,584492.8,4170,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908225,1097221.00
10/08/2016 02:30,2,0.000,ALERT,213.06,302.68,60.023,1475908203,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,576966.2,576966.2,4171,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908227,1097222.00
10/08/2016 02:30,2,0.000,ALERT,213.29,302.37,59.991,1475908203,"201051344000438","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,578405.0,578405.0,4174,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908229,1097223.00
10/08/2016 02:30,2,0.000,ALERT,213.29,301.77,59.991,1475908203,"201051344000417","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,569207.4,569207.4,4182,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908230,1097224.00
