ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 02:30,2,0.000,ALERT,212.83,302.68,59.991,1475908203,"274151322000083","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,828509.4,828509.4,4162,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908232,1097225.00
10/08/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1475908203,"274151322000076","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,884663.2,884663.2,4168,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908234,1097226.00
10/08/2016 02:30,2,0.000,ALERT,213.74,305.68,59.996,1475908203,"201051344000868","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,568655.3,568655.3,4176,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908236,1097227.00
10/08/2016 02:30,2,0.000,ALERT,212.83,303.58,59.996,1475908203,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,875736.2,875736.2,4172,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908238,1097228.00
10/08/2016 02:30,2,0.000,ALERT,213.51,304.48,59.996,1475908203,"201051344000988","219011344069620",0.00,6.00,0,299.97,305.98,0.0,0.0,0.000,544164.3,544164.3,4168,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908240,1097229.00
10/08/2016 02:30,2,0.000,ALERT,213.06,301.47,59.991,1475908203,"201051344001025","219011344069620",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,578735.4,578735.4,4168,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908241,1097230.00
10/08/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1475908203,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,576111.5,576111.5,4181,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908243,1097231.00
10/08/2016 02:30,2,0.000,ALERT,214.19,304.48,59.986,1475908203,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,575386.5,575386.5,4186,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908245,1097232.00
10/08/2016 02:30,2,0.000,ALERT,213.51,302.37,59.991,1475908203,"201051344000685","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,577554.8,577554.8,4180,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908247,1097233.00
10/08/2016 02:30,2,0.000,ALERT,213.29,301.77,59.986,1475908203,"201051344000917","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,574462.1,574462.1,4173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908249,1097234.00
10/08/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1475908203,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,579722.6,579722.6,4179,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908250,1097235.00
10/08/2016 02:30,2,0.000,ALERT,213.29,301.47,59.991,1475908203,"201051344000651","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,572934.6,572934.6,4169,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908252,1097236.00
10/08/2016 02:30,2,0.000,ALERT,212.16,301.77,59.991,1475908203,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,797000.4,797000.4,4153,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908254,1097237.00
10/08/2016 02:30,2,0.000,ALERT,213.29,301.17,59.986,1475908203,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,689939.5,689939.5,4236,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908256,1097238.00
10/08/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1475908203,"201051344001135","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,569058.8,569058.8,4166,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908258,1097239.00
10/08/2016 02:30,2,0.000,ALERT,213.06,304.78,59.986,1475908203,"201051344000594","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,580568.4,580568.4,4174,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908260,1097240.00
10/08/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1475908203,"201051344001203","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,577324.0,577324.0,4176,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908261,1097241.00
10/08/2016 02:30,2,0.000,ALERT,212.61,302.68,59.949,1475908203,"274151322000054","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,813318.3,813318.3,4151,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908263,1097242.00
10/08/2016 02:30,2,0.000,ALERT,213.74,303.88,59.986,1475908203,"201051344000867","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,567740.1,567740.1,4180,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908265,1097243.00
10/08/2016 02:30,2,0.000,ALERT,213.29,302.37,59.981,1475908203,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,573750.5,573750.5,4181,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475908267,1097244.00
10/08/2016 02:30,2,0.000,ALERT,213.29,304.18,60.023,1475908203,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,584628.9,584628.9,4186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908269,1097245.00
10/08/2016 02:30,2,0.000,ALERT,213.74,303.58,60.002,1475908203,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,573121.6,573121.6,4174,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908271,1097246.00
10/08/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1475908203,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,584539.9,584539.9,4175,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908272,1097247.00
10/08/2016 02:30,2,0.000,ALERT,213.51,304.48,59.975,1475908203,"201051344000983","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,577186.4,577186.4,4183,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908274,1097248.00
10/08/2016 02:30,2,0.000,ALERT,213.74,304.18,60.018,1475908203,"201051344001158","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,568499.4,568499.4,4178,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908276,1097249.00
10/08/2016 02:30,2,0.000,ALERT,213.96,304.78,59.981,1475908203,"201051344000576","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,576099.9,576099.9,4187,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908278,1097250.00
10/08/2016 02:30,2,0.000,ALERT,212.61,301.47,59.981,1475908203,"274151322000087","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,785232.0,785232.0,4200,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475908280,1097251.00
10/08/2016 02:45,2,0.000,ALERT,214.41,305.08,59.986,1475909104,"201051344000645","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,575561.9,575561.9,4184,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909106,1097252.00
10/08/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1475909104,"274151322000085","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,812678.0,812678.0,4153,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909107,1097253.00
10/08/2016 02:45,2,0.000,ALERT,214.41,304.78,59.965,1475909104,"201051344000633","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,567243.3,567243.3,4182,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909109,1097254.00
10/08/2016 02:45,2,0.000,ALERT,213.74,304.78,59.954,1475909104,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,569915.6,569915.6,4185,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909111,1097255.00
10/08/2016 02:45,2,0.000,ALERT,213.06,302.68,59.986,1475909104,"201051344000646","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,569907.5,569907.5,4173,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909113,1097256.00
10/08/2016 02:45,2,0.000,ALERT,212.38,302.37,59.996,1475909104,"274151322000052","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,836162.4,836162.4,4160,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909115,1097257.00
10/08/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1475909104,"201051344000585","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,580236.0,580236.0,4178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909116,1097258.00
10/08/2016 02:45,2,0.000,ALERT,213.29,302.98,59.986,1475909104,"201051344001230","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,572747.8,572747.8,4183,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909118,1097259.00
10/08/2016 02:45,2,0.000,ALERT,213.96,303.58,59.986,1475909104,"201051344000582","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,565511.1,565511.1,4174,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909120,1097260.00
10/08/2016 02:45,2,0.000,ALERT,213.06,302.68,59.965,1475909104,"201051344000955","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,579724.8,579724.8,4173,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909122,1097261.00
10/08/2016 02:45,2,0.000,ALERT,212.83,301.17,59.991,1475909104,"274151322000094","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,689333.1,689333.1,4238,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909124,1097262.00
10/08/2016 02:45,2,0.000,ALERT,213.74,305.38,59.981,1475909104,"201051344000579","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,584492.8,584492.8,4172,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909126,1097263.00
10/08/2016 02:45,2,0.000,ALERT,213.29,303.28,60.002,1475909104,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,576966.2,576966.2,4173,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909128,1097264.00
10/08/2016 02:45,2,0.000,ALERT,213.51,302.68,60.007,1475909104,"201051344000438","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,578405.0,578405.0,4176,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909129,1097265.00
10/08/2016 02:45,2,0.000,ALERT,213.51,302.37,59.991,1475909104,"201051344000417","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,569207.4,569207.4,4184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909131,1097266.00
10/08/2016 02:45,2,0.000,ALERT,212.83,302.07,59.986,1475909104,"274151322000083","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,828509.4,828509.4,4164,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909133,1097267.00
10/08/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1475909104,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,884663.2,884663.2,4170,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909135,1097268.00
10/08/2016 02:45,2,0.000,ALERT,213.74,305.68,60.034,1475909104,"201051344000868","219011344069620",0.00,5.50,0,303.58,307.48,0.0,0.0,0.000,568655.3,568655.3,4178,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909137,1097269.00
10/08/2016 02:45,2,0.000,ALERT,212.61,303.28,59.975,1475909104,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,875736.2,875736.2,4174,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909138,1097270.00
10/08/2016 02:45,2,0.000,ALERT,213.51,304.78,59.991,1475909104,"201051344000988","219011344069620",0.00,6.30,0,300.27,306.28,0.0,0.0,0.000,544164.3,544164.3,4170,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909140,1097271.00
10/08/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1475909104,"201051344001025","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,578735.4,578735.4,4170,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909142,1097272.00
10/08/2016 02:45,2,0.000,ALERT,213.74,305.08,59.986,1475909104,"201051344000458","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,576111.5,576111.5,4183,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909144,1097273.00
10/08/2016 02:45,2,0.000,ALERT,214.19,304.78,59.991,1475909104,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,575386.5,575386.5,4188,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909146,1097274.00
10/08/2016 02:45,2,0.000,ALERT,213.74,302.98,60.028,1475909104,"201051344000685","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,577554.8,577554.8,4182,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909148,1097275.00
10/08/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1475909104,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,574462.1,574462.1,4175,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909149,1097276.00
10/08/2016 02:45,2,0.000,ALERT,213.51,303.28,59.991,1475909104,"201051344001145","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,579722.6,579722.6,4181,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909151,1097277.00
10/08/2016 02:45,2,0.000,ALERT,213.51,302.07,59.944,1475909104,"201051344000651","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,572934.6,572934.6,4171,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909153,1097278.00
10/08/2016 02:45,2,0.000,ALERT,212.16,302.07,59.986,1475909104,"274151322000088","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,797000.4,797000.4,4155,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909155,1097279.00
10/08/2016 02:45,2,0.000,ALERT,213.29,301.17,59.996,1475909104,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,689939.5,689939.5,4238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909157,1097280.00
10/08/2016 02:45,2,0.000,ALERT,212.83,302.68,60.023,1475909104,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,569058.8,569058.8,4168,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909159,1097281.00
10/08/2016 02:45,2,0.000,ALERT,213.29,305.38,60.018,1475909104,"201051344000594","219011344069620",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,580568.4,580568.4,4176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909160,1097282.00
10/08/2016 02:45,2,0.000,ALERT,213.51,302.68,59.996,1475909104,"201051344001203","219011344069620",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,577324.0,577324.0,4178,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909162,1097283.00
10/08/2016 02:45,2,0.000,ALERT,212.38,302.07,59.996,1475909104,"274151322000054","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,813318.3,813318.3,4153,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909164,1097284.00
10/08/2016 02:45,2,0.000,ALERT,213.96,304.18,60.007,1475909104,"201051344000867","219011344069620",0.00,6.30,0,301.77,306.88,0.0,0.0,0.000,567740.1,567740.1,4182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909166,1097285.00
10/08/2016 02:45,2,0.000,ALERT,213.29,302.68,59.991,1475909104,"201051344001093","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,573750.5,573750.5,4183,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909168,1097286.00
10/08/2016 02:45,2,0.000,ALERT,213.51,304.78,60.007,1475909104,"201051344000900","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,584628.9,584628.9,4188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909169,1097287.00
10/08/2016 02:45,2,0.000,ALERT,213.74,303.88,60.002,1475909104,"201051344000648","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,573121.6,573121.6,4176,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909171,1097288.00
10/08/2016 02:45,2,0.000,ALERT,213.51,305.08,60.012,1475909104,"201051344000569","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,584539.9,584539.9,4177,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909173,1097289.00
10/08/2016 02:45,2,0.000,ALERT,213.51,304.78,59.996,1475909104,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,577186.4,577186.4,4185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475909175,1097290.00
10/08/2016 02:45,2,0.000,ALERT,213.74,304.48,60.018,1475909104,"201051344001158","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,568499.4,568499.4,4180,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909177,1097291.00
10/08/2016 02:45,2,0.000,ALERT,214.19,305.38,59.986,1475909104,"201051344000576","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,576099.9,576099.9,4189,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909179,1097292.00
10/08/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1475909104,"274151322000087","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,785232.0,785232.0,4202,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475909181,1097293.00
10/08/2016 03:00,2,0.000,ALERT,214.41,304.78,59.975,1475910003,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,575561.9,575561.9,4186,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910005,1097294.00
10/08/2016 03:00,2,0.000,ALERT,213.06,301.77,59.970,1475910003,"274151322000085","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,812678.0,812678.0,4155,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910007,1097295.00
10/08/2016 03:00,2,0.000,ALERT,214.41,304.78,59.970,1475910003,"201051344000633","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,567243.3,567243.3,4184,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910009,1097296.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.08,59.970,1475910003,"201051344000469","219011344069620",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,569915.6,569915.6,4187,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910011,1097297.00
10/08/2016 03:00,2,0.000,ALERT,213.29,302.37,59.970,1475910003,"201051344000646","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,569907.5,569907.5,4175,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910013,1097298.00
10/08/2016 03:00,2,0.000,ALERT,212.61,302.37,59.965,1475910003,"274151322000052","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,836162.4,836162.4,4162,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910015,1097299.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.98,59.975,1475910003,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,580236.0,580236.0,4180,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910016,1097300.00
10/08/2016 03:00,2,0.000,ALERT,213.51,303.28,59.944,1475910003,"201051344001230","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,572747.8,572747.8,4185,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910018,1097301.00
10/08/2016 03:00,2,0.000,ALERT,214.19,303.58,59.970,1475910003,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,565511.1,565511.1,4176,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910020,1097302.00
10/08/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1475910003,"201051344000955","219011344069620",0.00,6.00,0,300.87,303.88,0.0,0.0,0.000,579724.8,579724.8,4175,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910022,1097303.00
10/08/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1475910003,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,689333.1,689333.1,4240,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910024,1097304.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.68,59.970,1475910003,"201051344000579","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,584492.8,584492.8,4174,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910025,1097305.00
10/08/2016 03:00,2,0.000,ALERT,213.51,303.28,59.928,1475910003,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,576966.2,576966.2,4175,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910027,1097306.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.98,59.981,1475910003,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,578405.0,578405.0,4178,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910029,1097307.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.07,59.981,1475910003,"201051344000417","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,569207.4,569207.4,4186,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910031,1097308.00
10/08/2016 03:00,2,0.000,ALERT,213.29,303.28,60.002,1475910003,"274151322000083","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,828509.4,828509.4,4166,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910033,1097309.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.68,59.975,1475910003,"274151322000076","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,884663.2,884663.2,4172,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910034,1097310.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.68,59.996,1475910003,"201051344000868","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,568655.3,568655.3,4180,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910036,1097311.00
10/08/2016 03:00,2,0.000,ALERT,213.06,303.28,59.965,1475910003,"274151322000095","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,875736.2,875736.2,4176,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910038,1097312.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.08,59.944,1475910003,"201051344000988","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,544164.3,544164.3,4172,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910040,1097313.00
10/08/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1475910003,"201051344001025","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,578735.4,578735.4,4172,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910042,1097314.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.38,59.986,1475910003,"201051344000458","219011344069620",0.00,6.70,0,302.68,307.18,0.0,0.0,0.000,576111.5,576111.5,4185,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910043,1097315.00
10/08/2016 03:00,2,0.000,ALERT,214.64,305.38,59.981,1475910003,"201051344000853","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,575386.5,575386.5,4190,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910045,1097316.00
10/08/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1475910003,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,577554.8,577554.8,4184,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910047,1097317.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.68,59.991,1475910003,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,574462.1,574462.1,4177,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910049,1097318.00
10/08/2016 03:00,2,0.000,ALERT,213.96,302.98,60.018,1475910003,"201051344001145","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,579722.6,579722.6,4183,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910051,1097319.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1475910003,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,572934.6,572934.6,4173,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910053,1097320.00
10/08/2016 03:00,2,0.000,ALERT,212.61,302.68,59.996,1475910003,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,797000.4,797000.4,4157,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910054,1097321.00
10/08/2016 03:00,2,0.000,ALERT,213.74,301.47,60.007,1475910003,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,689939.5,689939.5,4240,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910056,1097322.00
10/08/2016 03:00,2,0.000,ALERT,213.29,302.68,60.002,1475910003,"201051344001135","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,569058.8,569058.8,4170,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910058,1097323.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.98,60.012,1475910003,"201051344000594","219011344069620",0.00,5.50,0,302.37,306.88,0.0,0.0,0.000,580568.4,580568.4,4178,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910060,1097324.00
10/08/2016 03:00,2,0.000,ALERT,213.74,302.68,60.007,1475910003,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,577324.0,577324.0,4180,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910062,1097325.00
10/08/2016 03:00,2,0.000,ALERT,213.06,302.37,59.996,1475910003,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,813318.3,813318.3,4155,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910063,1097326.00
10/08/2016 03:00,2,0.000,ALERT,214.41,305.08,60.023,1475910003,"201051344000867","219011344069620",0.00,6.30,0,301.77,306.88,0.0,0.0,0.000,567740.1,567740.1,4184,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910065,1097327.00
10/08/2016 03:00,2,0.000,ALERT,213.51,302.98,60.002,1475910003,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,573750.5,573750.5,4185,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910067,1097328.00
10/08/2016 03:00,2,0.000,ALERT,213.96,305.38,60.028,1475910003,"201051344000900","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,584628.9,584628.9,4190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910069,1097329.00
10/08/2016 03:00,2,0.000,ALERT,214.19,304.48,60.002,1475910003,"201051344000648","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,573121.6,573121.6,4178,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910071,1097330.00
10/08/2016 03:00,2,0.000,ALERT,214.19,305.98,60.007,1475910003,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,584539.9,584539.9,4179,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910073,1097331.00
10/08/2016 03:00,2,0.000,ALERT,214.19,305.38,60.002,1475910003,"201051344000983","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,577186.4,577186.4,4187,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910075,1097332.00
10/08/2016 03:00,2,0.000,ALERT,214.19,305.08,60.002,1475910003,"201051344001158","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,568499.4,568499.4,4182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910076,1097333.00
10/08/2016 03:00,2,0.000,ALERT,214.64,305.68,59.996,1475910003,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,576099.9,576099.9,4191,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910078,1097334.00
10/08/2016 03:00,2,0.000,ALERT,213.29,301.47,59.975,1475910003,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,785232.0,785232.0,4204,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910080,1097335.00
10/08/2016 03:15,2,0.000,ALERT,214.19,304.78,59.981,1475910903,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,575561.9,575561.9,4188,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910905,1097336.00
10/08/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1475910903,"274151322000085","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,812678.0,812678.0,4157,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910907,1097337.00
10/08/2016 03:15,2,0.000,ALERT,214.41,304.78,59.981,1475910903,"201051344000633","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,567243.3,567243.3,4186,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910909,1097338.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.08,59.986,1475910903,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,569915.6,569915.6,4189,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910911,1097339.00
10/08/2016 03:15,2,0.000,ALERT,213.06,302.68,59.965,1475910903,"201051344000646","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,569907.5,569907.5,4177,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910913,1097340.00
10/08/2016 03:15,2,0.000,ALERT,212.61,302.68,59.970,1475910903,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,836162.4,836162.4,4164,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910914,1097341.00
10/08/2016 03:15,2,0.000,ALERT,213.51,303.28,59.975,1475910903,"201051344000585","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,580236.0,580236.0,4182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910916,1097342.00
10/08/2016 03:15,2,0.000,ALERT,213.29,303.28,60.023,1475910903,"201051344001230","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,572747.8,572747.8,4187,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910918,1097343.00
10/08/2016 03:15,2,0.000,ALERT,213.96,303.88,59.933,1475910903,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,565511.1,565511.1,4178,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910920,1097344.00
10/08/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1475910903,"201051344000955","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,579724.8,579724.8,4177,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910921,1097345.00
10/08/2016 03:15,2,0.000,ALERT,213.06,301.47,59.965,1475910903,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,689333.1,689333.1,4242,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910923,1097346.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.68,59.970,1475910903,"201051344000579","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,584492.8,584492.8,4176,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910925,1097347.00
10/08/2016 03:15,2,0.000,ALERT,213.29,303.58,59.965,1475910903,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,576966.2,576966.2,4177,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910927,1097348.00
10/08/2016 03:15,2,0.000,ALERT,213.51,302.98,59.970,1475910903,"201051344000438","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,578405.0,578405.0,4180,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910929,1097349.00
10/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.975,1475910903,"201051344000417","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,569207.4,569207.4,4188,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910931,1097350.00
10/08/2016 03:15,2,0.000,ALERT,213.06,302.98,59.954,1475910903,"274151322000083","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,828509.4,828509.4,4168,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910932,1097351.00
10/08/2016 03:15,2,0.000,ALERT,213.51,302.68,59.975,1475910903,"274151322000076","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,884663.2,884663.2,4174,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910934,1097352.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.98,59.981,1475910903,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,568655.3,568655.3,4182,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910936,1097353.00
10/08/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1475910903,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,875736.2,875736.2,4178,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910938,1097354.00
10/08/2016 03:15,2,0.000,ALERT,213.74,305.08,59.986,1475910903,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,544164.3,544164.3,4174,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910940,1097355.00
10/08/2016 03:15,2,0.000,ALERT,213.29,302.37,60.023,1475910903,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,578735.4,578735.4,4174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910942,1097356.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.38,59.986,1475910903,"201051344000458","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,576111.5,576111.5,4187,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910943,1097357.00
10/08/2016 03:15,2,0.000,ALERT,214.41,305.08,59.981,1475910903,"201051344000853","219011344069620",0.00,5.50,0,303.28,306.88,0.0,0.0,0.000,575386.5,575386.5,4192,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910945,1097358.00
10/08/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1475910903,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,577554.8,577554.8,4186,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910947,1097359.00
10/08/2016 03:15,2,0.000,ALERT,213.51,302.37,59.981,1475910903,"201051344000917","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,574462.1,574462.1,4179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910949,1097360.00
10/08/2016 03:15,2,0.000,ALERT,213.74,303.28,59.981,1475910903,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,579722.6,579722.6,4185,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910951,1097361.00
10/08/2016 03:15,2,0.000,ALERT,213.74,302.37,59.965,1475910903,"201051344000651","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,572934.6,572934.6,4175,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910952,1097362.00
10/08/2016 03:15,2,0.000,ALERT,212.61,301.47,59.970,1475910903,"274151322000088","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,797000.4,797000.4,4159,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910954,1097363.00
10/08/2016 03:15,2,0.000,ALERT,213.51,301.77,59.981,1475910903,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,689939.5,689939.5,4242,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910956,1097364.00
10/08/2016 03:15,2,0.000,ALERT,213.06,302.68,59.975,1475910903,"201051344001135","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,569058.8,569058.8,4172,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910958,1097365.00
10/08/2016 03:15,2,0.000,ALERT,213.51,305.68,59.954,1475910903,"201051344000594","219011344069620",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,580568.4,580568.4,4180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910960,1097366.00
10/08/2016 03:15,2,0.000,ALERT,213.51,302.37,59.928,1475910903,"201051344001203","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,577324.0,577324.0,4182,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910961,1097367.00
10/08/2016 03:15,2,0.000,ALERT,212.61,302.37,59.991,1475910903,"274151322000054","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,813318.3,813318.3,4157,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910963,1097368.00
10/08/2016 03:15,2,0.000,ALERT,214.19,304.78,59.986,1475910903,"201051344000867","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,567740.1,567740.1,4186,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910965,1097369.00
