ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 03:15,2,0.000,ALERT,213.51,302.98,59.981,1475910903,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,573750.5,573750.5,4187,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910967,1097370.00
10/08/2016 03:15,2,0.000,ALERT,213.74,305.08,59.981,1475910903,"201051344000900","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,584628.9,584628.9,4192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910969,1097371.00
10/08/2016 03:15,2,0.000,ALERT,214.19,304.78,59.986,1475910903,"201051344000648","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,573121.6,573121.6,4180,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910970,1097372.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.68,59.949,1475910903,"201051344000569","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,584539.9,584539.9,4181,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475910972,1097373.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.38,59.975,1475910903,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,577186.4,577186.4,4189,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910974,1097374.00
10/08/2016 03:15,2,0.000,ALERT,213.96,305.08,59.986,1475910903,"201051344001158","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,568499.4,568499.4,4184,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910976,1097375.00
10/08/2016 03:15,2,0.000,ALERT,214.41,305.68,59.970,1475910903,"201051344000576","219011344069620",0.00,5.50,0,303.58,307.18,0.0,0.0,0.000,576099.9,576099.9,4193,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910978,1097376.00
10/08/2016 03:15,2,0.000,ALERT,212.83,301.47,59.970,1475910903,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,785232.0,785232.0,4206,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475910979,1097377.00
10/08/2016 03:30,2,0.000,ALERT,214.41,305.38,60.007,1475911803,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,575561.9,575561.9,4190,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911805,1097378.00
10/08/2016 03:30,2,0.000,ALERT,212.83,302.07,59.981,1475911803,"274151322000085","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,812678.0,812678.0,4159,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911807,1097379.00
10/08/2016 03:30,2,0.000,ALERT,214.64,305.08,59.949,1475911803,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,567243.3,567243.3,4188,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911809,1097380.00
10/08/2016 03:30,2,0.000,ALERT,213.96,305.38,59.991,1475911803,"201051344000469","219011344069620",0.00,5.00,0,302.37,306.88,0.0,0.0,0.000,569915.6,569915.6,4191,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911811,1097381.00
10/08/2016 03:30,2,0.000,ALERT,213.29,303.28,59.996,1475911803,"201051344000646","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,569907.5,569907.5,4179,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475911813,1097382.00
10/08/2016 03:30,2,0.000,ALERT,212.61,302.98,59.986,1475911803,"274151322000052","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,836162.4,836162.4,4166,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911814,1097383.00
10/08/2016 03:30,2,0.000,ALERT,213.74,303.28,59.991,1475911803,"201051344000585","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,580236.0,580236.0,4184,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475911816,1097384.00
10/08/2016 03:30,2,0.000,ALERT,213.51,303.58,59.986,1475911803,"201051344001230","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,572747.8,572747.8,4189,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911818,1097385.00
10/08/2016 03:30,2,0.000,ALERT,214.19,304.18,59.991,1475911803,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.38,0.0,0.0,0.000,565511.1,565511.1,4180,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911820,1097386.00
10/08/2016 03:30,2,0.000,ALERT,213.29,303.28,59.986,1475911803,"201051344000955","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,579724.8,579724.8,4179,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911821,1097387.00
10/08/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1475911803,"274151322000094","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,689333.1,689333.1,4244,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911823,1097388.00
10/08/2016 03:30,2,0.000,ALERT,213.74,305.68,59.986,1475911803,"201051344000579","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,584492.8,584492.8,4178,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911825,1097389.00
10/08/2016 03:30,2,0.000,ALERT,213.51,303.58,60.002,1475911803,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,576966.2,576966.2,4179,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911827,1097390.00
10/08/2016 03:30,2,0.000,ALERT,213.74,302.98,59.996,1475911803,"201051344000438","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,578405.0,578405.0,4182,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911829,1097391.00
10/08/2016 03:30,2,0.000,ALERT,213.74,302.37,60.012,1475911803,"201051344000417","219011344069620",0.00,6.00,0,300.57,303.88,0.0,0.0,0.000,569207.4,569207.4,4190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911831,1097392.00
10/08/2016 03:30,2,0.000,ALERT,212.83,302.07,59.928,1475911803,"274151322000083","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,828509.4,828509.4,4170,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911832,1097393.00
10/08/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1475911803,"274151322000076","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,884663.2,884663.2,4176,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911834,1097394.00
10/08/2016 03:30,2,0.000,ALERT,213.74,305.98,59.981,1475911803,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.78,0.0,0.0,0.000,568655.3,568655.3,4184,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911836,1097395.00
10/08/2016 03:30,2,0.000,ALERT,212.83,302.98,59.944,1475911803,"274151322000095","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,875736.2,875736.2,4180,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911838,1097396.00
10/08/2016 03:30,2,0.000,ALERT,213.74,305.08,59.986,1475911803,"201051344000988","219011344069620",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,544164.3,544164.3,4176,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911840,1097397.00
10/08/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1475911803,"201051344001025","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,578735.4,578735.4,4176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911841,1097398.00
10/08/2016 03:30,2,0.000,ALERT,213.74,305.08,59.975,1475911803,"201051344000458","219011344069620",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,576111.5,576111.5,4189,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911843,1097399.00
10/08/2016 03:30,2,0.000,ALERT,214.19,305.08,59.975,1475911803,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,575386.5,575386.5,4194,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911845,1097400.00
10/08/2016 03:30,2,0.000,ALERT,213.96,303.28,59.975,1475911803,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,577554.8,577554.8,4188,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911847,1097401.00
10/08/2016 03:30,2,0.000,ALERT,213.74,302.68,59.975,1475911803,"201051344000917","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,574462.1,574462.1,4181,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911849,1097402.00
10/08/2016 03:30,2,0.000,ALERT,213.96,303.58,59.970,1475911803,"201051344001145","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,579722.6,579722.6,4187,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475911851,1097403.00
10/08/2016 03:30,2,0.000,ALERT,213.51,302.37,60.012,1475911803,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,572934.6,572934.6,4177,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911852,1097404.00
10/08/2016 03:30,2,0.000,ALERT,212.16,301.47,59.959,1475911803,"274151322000088","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,797000.4,797000.4,4161,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911854,1097405.00
10/08/2016 03:30,2,0.000,ALERT,213.29,300.87,59.970,1475911803,"274151322000068","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,689939.5,689939.5,4244,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911856,1097406.00
10/08/2016 03:30,2,0.000,ALERT,213.29,302.98,59.970,1475911803,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,569058.8,569058.8,4174,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475911858,1097407.00
10/08/2016 03:30,2,0.000,ALERT,213.51,305.68,59.975,1475911803,"201051344000594","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,580568.4,580568.4,4182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911860,1097408.00
10/08/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1475911803,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,577324.0,577324.0,4184,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475911861,1097409.00
10/08/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1475911803,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,813318.3,813318.3,4159,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911863,1097410.00
10/08/2016 03:30,2,0.000,ALERT,214.19,304.78,59.970,1475911803,"201051344000867","219011344069620",0.00,6.30,0,302.37,307.18,0.0,0.0,0.000,567740.1,567740.1,4188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911865,1097411.00
10/08/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1475911803,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,573750.5,573750.5,4189,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911867,1097412.00
10/08/2016 03:30,2,0.000,ALERT,213.74,305.08,59.975,1475911803,"201051344000900","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,584628.9,584628.9,4194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911868,1097413.00
10/08/2016 03:30,2,0.000,ALERT,213.96,304.18,60.028,1475911803,"201051344000648","219011344069620",0.00,5.00,0,302.68,306.88,0.0,0.0,0.000,573121.6,573121.6,4182,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911870,1097414.00
10/08/2016 03:30,2,0.000,ALERT,213.96,305.38,59.981,1475911803,"201051344000569","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,584539.9,584539.9,4183,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911872,1097415.00
10/08/2016 03:30,2,0.000,ALERT,213.74,305.08,60.012,1475911803,"201051344000983","219011344069620",0.00,6.00,0,303.58,307.48,0.0,0.0,0.000,577186.4,577186.4,4191,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911874,1097416.00
10/08/2016 03:30,2,0.000,ALERT,213.74,304.78,60.012,1475911803,"201051344001158","219011344069620",0.00,5.00,0,302.98,306.58,0.0,0.0,0.000,568499.4,568499.4,4186,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911876,1097417.00
10/08/2016 03:30,2,0.000,ALERT,214.19,305.38,59.975,1475911803,"201051344000576","219011344069620",0.00,5.50,0,303.28,307.18,0.0,0.0,0.000,576099.9,576099.9,4195,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475911878,1097418.00
10/08/2016 03:30,2,0.000,ALERT,212.83,301.17,59.938,1475911803,"274151322000087","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,785232.0,785232.0,4208,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475911880,1097419.00
10/08/2016 03:45,2,0.000,ALERT,214.64,305.08,60.028,1475912704,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,575561.9,575561.9,4192,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912706,1097420.00
10/08/2016 03:45,2,0.000,ALERT,212.83,302.07,59.965,1475912704,"274151322000085","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,812678.0,812678.0,4161,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912707,1097421.00
10/08/2016 03:45,2,0.000,ALERT,214.64,304.48,59.996,1475912704,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.58,0.0,0.0,0.000,567243.3,567243.3,4190,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912709,1097422.00
10/08/2016 03:45,2,0.000,ALERT,214.19,305.08,59.986,1475912704,"201051344000469","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,569915.6,569915.6,4193,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912711,1097423.00
10/08/2016 03:45,2,0.000,ALERT,213.29,303.28,59.986,1475912704,"201051344000646","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,569907.5,569907.5,4181,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912713,1097424.00
10/08/2016 03:45,2,0.000,ALERT,212.61,303.28,59.981,1475912704,"274151322000052","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,836162.4,836162.4,4168,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912714,1097425.00
10/08/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1475912704,"201051344000585","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,580236.0,580236.0,4186,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912716,1097426.00
10/08/2016 03:45,2,0.000,ALERT,213.51,303.58,59.981,1475912704,"201051344001230","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,572747.8,572747.8,4191,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912718,1097427.00
10/08/2016 03:45,2,0.000,ALERT,213.96,304.18,59.996,1475912704,"201051344000582","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,565511.1,565511.1,4182,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912720,1097428.00
10/08/2016 03:45,2,0.000,ALERT,213.06,303.28,59.986,1475912704,"201051344000955","219011344069620",0.00,6.30,0,301.47,304.48,0.0,0.0,0.000,579724.8,579724.8,4181,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912722,1097429.00
10/08/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1475912704,"274151322000094","219011344069620",0.00,6.00,0,299.97,302.98,0.0,0.0,0.000,689333.1,689333.1,4246,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912724,1097430.00
10/08/2016 03:45,2,0.000,ALERT,213.96,305.68,60.023,1475912704,"201051344000579","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,584492.8,584492.8,4180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912726,1097431.00
10/08/2016 03:45,2,0.000,ALERT,213.29,303.58,59.991,1475912704,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,576966.2,576966.2,4181,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912728,1097432.00
10/08/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1475912704,"201051344000438","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,578405.0,578405.0,4184,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912729,1097433.00
10/08/2016 03:45,2,0.000,ALERT,213.74,302.68,59.975,1475912704,"201051344000417","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,569207.4,569207.4,4192,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912731,1097434.00
10/08/2016 03:45,2,0.000,ALERT,212.83,302.68,60.023,1475912704,"274151322000083","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,828509.4,828509.4,4172,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912733,1097435.00
10/08/2016 03:45,2,0.000,ALERT,213.51,302.07,59.986,1475912704,"274151322000076","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,884663.2,884663.2,4178,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912735,1097436.00
10/08/2016 03:45,2,0.000,ALERT,213.96,305.98,59.986,1475912704,"201051344000868","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,568655.3,568655.3,4186,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912737,1097437.00
10/08/2016 03:45,2,0.000,ALERT,212.83,302.98,59.981,1475912704,"274151322000095","219011344069620",0.00,6.00,0,301.47,304.48,0.0,0.0,0.000,875736.2,875736.2,4182,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912738,1097438.00
10/08/2016 03:45,2,0.000,ALERT,213.74,305.08,59.959,1475912704,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.58,0.0,0.0,0.000,544164.3,544164.3,4178,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912740,1097439.00
10/08/2016 03:45,2,0.000,ALERT,213.51,302.68,59.991,1475912704,"201051344001025","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,578735.4,578735.4,4178,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912742,1097440.00
10/08/2016 03:45,2,0.000,ALERT,213.96,305.38,59.986,1475912704,"201051344000458","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,576111.5,576111.5,4191,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912744,1097441.00
10/08/2016 03:45,2,0.000,ALERT,214.41,305.08,59.944,1475912704,"201051344000853","219011344069620",0.00,5.50,0,302.98,306.58,0.0,0.0,0.000,575386.5,575386.5,4196,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912746,1097442.00
10/08/2016 03:45,2,0.000,ALERT,213.74,303.28,60.023,1475912704,"201051344000685","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,577554.8,577554.8,4190,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912747,1097443.00
10/08/2016 03:45,2,0.000,ALERT,213.51,302.68,59.981,1475912704,"201051344000917","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,574462.1,574462.1,4183,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912749,1097444.00
10/08/2016 03:45,2,0.000,ALERT,213.96,303.58,59.975,1475912704,"201051344001145","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,579722.6,579722.6,4189,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912751,1097445.00
10/08/2016 03:45,2,0.000,ALERT,213.74,302.68,59.954,1475912704,"201051344000651","219011344069620",0.00,5.00,0,300.87,304.18,0.0,0.0,0.000,572934.6,572934.6,4179,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912753,1097446.00
10/08/2016 03:45,2,0.000,ALERT,212.38,301.77,59.981,1475912704,"274151322000088","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,797000.4,797000.4,4163,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912755,1097447.00
10/08/2016 03:45,2,0.000,ALERT,213.51,301.47,59.991,1475912704,"274151322000068","219011344069620",0.00,7.00,0,299.67,302.68,0.0,0.0,0.000,689939.5,689939.5,4246,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912756,1097448.00
10/08/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1475912704,"201051344001135","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,569058.8,569058.8,4176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912758,1097449.00
10/08/2016 03:45,2,0.000,ALERT,213.51,305.68,59.981,1475912704,"201051344000594","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,580568.4,580568.4,4184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912760,1097450.00
10/08/2016 03:45,2,0.000,ALERT,213.74,302.98,59.986,1475912704,"201051344001203","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,577324.0,577324.0,4186,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912762,1097451.00
10/08/2016 03:45,2,0.000,ALERT,212.83,303.28,60.007,1475912704,"274151322000054","219011344069620",0.00,7.00,0,300.57,303.88,0.0,0.0,0.000,813318.3,813318.3,4161,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912764,1097452.00
10/08/2016 03:45,2,0.000,ALERT,214.19,304.78,59.986,1475912704,"201051344000867","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,567740.1,567740.1,4190,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912766,1097453.00
10/08/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1475912704,"201051344001093","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,573750.5,573750.5,4191,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912767,1097454.00
10/08/2016 03:45,2,0.000,ALERT,213.74,305.08,59.986,1475912704,"201051344000900","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,584628.9,584628.9,4196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912769,1097455.00
10/08/2016 03:45,2,0.000,ALERT,214.19,304.48,59.986,1475912704,"201051344000648","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,573121.6,573121.6,4184,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912771,1097456.00
10/08/2016 03:45,2,0.000,ALERT,213.96,305.68,59.991,1475912704,"201051344000569","219011344069620",0.00,6.00,0,303.58,307.18,0.0,0.0,0.000,584539.9,584539.9,4185,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912773,1097457.00
10/08/2016 03:45,2,0.000,ALERT,213.96,305.38,60.002,1475912704,"201051344000983","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,577186.4,577186.4,4193,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912774,1097458.00
10/08/2016 03:45,2,0.000,ALERT,213.96,304.78,60.012,1475912704,"201051344001158","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,568499.4,568499.4,4188,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912776,1097459.00
10/08/2016 03:45,2,0.000,ALERT,214.19,305.38,59.986,1475912704,"201051344000576","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,576099.9,576099.9,4197,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475912778,1097460.00
10/08/2016 03:45,2,0.000,ALERT,212.83,301.47,59.959,1475912704,"274151322000087","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,785232.0,785232.0,4210,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475912780,1097461.00
10/08/2016 04:00,2,0.000,ALERT,214.64,304.78,59.986,1475913604,"201051344000645","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,575561.9,575561.9,4194,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913606,1097462.00
10/08/2016 04:00,2,0.000,ALERT,213.06,302.37,59.949,1475913604,"274151322000085","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,812678.0,812678.0,4163,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913608,1097463.00
10/08/2016 04:00,2,0.000,ALERT,214.64,304.48,59.991,1475913604,"201051344000633","219011344069620",0.00,5.50,0,301.47,306.28,0.0,0.0,0.000,567243.3,567243.3,4192,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913609,1097464.00
10/08/2016 04:00,2,0.000,ALERT,214.19,304.78,59.996,1475913604,"201051344000469","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,569915.6,569915.6,4195,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913611,1097465.00
10/08/2016 04:00,2,0.000,ALERT,213.29,302.98,59.991,1475913604,"201051344000646","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,569907.5,569907.5,4183,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913613,1097466.00
10/08/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1475913604,"274151322000052","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,836162.4,836162.4,4170,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913615,1097467.00
10/08/2016 04:00,2,0.000,ALERT,213.74,303.28,59.996,1475913604,"201051344000585","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,580236.0,580236.0,4188,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913617,1097468.00
10/08/2016 04:00,2,0.000,ALERT,213.51,303.58,60.002,1475913604,"201051344001230","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,572747.8,572747.8,4193,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913619,1097469.00
10/08/2016 04:00,2,0.000,ALERT,214.19,304.18,59.996,1475913604,"201051344000582","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,565511.1,565511.1,4184,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913621,1097470.00
10/08/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1475913604,"201051344000955","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,579724.8,579724.8,4183,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913623,1097471.00
10/08/2016 04:00,2,0.000,ALERT,212.83,302.07,59.996,1475913604,"274151322000094","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,689333.1,689333.1,4248,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913625,1097472.00
10/08/2016 04:00,2,0.000,ALERT,213.96,305.38,59.991,1475913604,"201051344000579","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,584492.8,584492.8,4182,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913626,1097473.00
10/08/2016 04:00,2,0.000,ALERT,213.51,303.58,59.996,1475913604,"201051344000890","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,576966.2,576966.2,4183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913628,1097474.00
10/08/2016 04:00,2,0.000,ALERT,213.74,303.28,60.018,1475913604,"201051344000438","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,578405.0,578405.0,4186,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913630,1097475.00
10/08/2016 04:00,2,0.000,ALERT,213.74,302.98,60.002,1475913604,"201051344000417","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,569207.4,569207.4,4194,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913632,1097476.00
10/08/2016 04:00,2,0.000,ALERT,213.06,302.98,59.933,1475913604,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,828509.4,828509.4,4174,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913633,1097477.00
10/08/2016 04:00,2,0.000,ALERT,213.51,302.07,59.991,1475913604,"274151322000076","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,884663.2,884663.2,4180,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913635,1097478.00
10/08/2016 04:00,2,0.000,ALERT,213.96,305.68,59.991,1475913604,"201051344000868","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,568655.3,568655.3,4188,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913637,1097479.00
10/08/2016 04:00,2,0.000,ALERT,212.83,303.28,59.996,1475913604,"274151322000095","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,875736.2,875736.2,4184,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913639,1097480.00
10/08/2016 04:00,2,0.000,ALERT,213.74,304.78,59.996,1475913604,"201051344000988","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,544164.3,544164.3,4180,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913641,1097481.00
10/08/2016 04:00,2,0.000,ALERT,213.29,302.37,59.996,1475913604,"201051344001025","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,578735.4,578735.4,4180,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913643,1097482.00
10/08/2016 04:00,2,0.000,ALERT,213.96,305.08,59.996,1475913604,"201051344000458","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,576111.5,576111.5,4193,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913644,1097483.00
10/08/2016 04:00,2,0.000,ALERT,214.64,305.08,60.007,1475913604,"201051344000853","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,575386.5,575386.5,4198,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913646,1097484.00
10/08/2016 04:00,2,0.000,ALERT,213.96,303.58,59.996,1475913604,"201051344000685","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,577554.8,577554.8,4192,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913648,1097485.00
10/08/2016 04:00,2,0.000,ALERT,213.74,302.98,59.996,1475913604,"201051344000917","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,574462.1,574462.1,4185,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913650,1097486.00
10/08/2016 04:00,2,0.000,ALERT,213.96,303.88,60.028,1475913604,"201051344001145","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,579722.6,579722.6,4191,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913652,1097487.00
10/08/2016 04:00,2,0.000,ALERT,213.74,302.37,59.996,1475913604,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,572934.6,572934.6,4181,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913653,1097488.00
10/08/2016 04:00,2,0.000,ALERT,212.61,302.68,59.986,1475913604,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,797000.4,797000.4,4165,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913655,1097489.00
10/08/2016 04:00,2,0.000,ALERT,213.74,301.47,59.965,1475913604,"274151322000068","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,689939.5,689939.5,4248,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913657,1097490.00
10/08/2016 04:00,2,0.000,ALERT,213.29,303.28,59.991,1475913604,"201051344001135","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,569058.8,569058.8,4178,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913659,1097491.00
10/08/2016 04:00,2,0.000,ALERT,213.74,305.38,59.996,1475913604,"201051344000594","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,580568.4,580568.4,4186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913661,1097492.00
10/08/2016 04:00,2,0.000,ALERT,213.74,302.98,60.007,1475913604,"201051344001203","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,577324.0,577324.0,4188,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913663,1097493.00
10/08/2016 04:00,2,0.000,ALERT,212.83,303.28,59.996,1475913604,"274151322000054","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,813318.3,813318.3,4163,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913665,1097494.00
10/08/2016 04:00,2,0.000,ALERT,214.19,304.48,60.002,1475913604,"201051344000867","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,567740.1,567740.1,4192,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913666,1097495.00
10/08/2016 04:00,2,0.000,ALERT,213.51,303.28,59.996,1475913604,"201051344001093","219011344069620",0.00,7.00,0,301.17,304.48,0.0,0.0,0.000,573750.5,573750.5,4193,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913668,1097496.00
10/08/2016 04:00,2,0.000,ALERT,213.74,304.78,60.012,1475913604,"201051344000900","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,584628.9,584628.9,4198,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913670,1097497.00
10/08/2016 04:00,2,0.000,ALERT,214.19,304.18,60.034,1475913604,"201051344000648","219011344069620",0.00,5.50,0,302.37,306.58,0.0,0.0,0.000,573121.6,573121.6,4186,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913672,1097498.00
10/08/2016 04:00,2,0.000,ALERT,213.96,305.68,60.007,1475913604,"201051344000569","219011344069620",0.00,6.00,0,303.88,307.48,0.0,0.0,0.000,584539.9,584539.9,4187,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913674,1097499.00
10/08/2016 04:00,2,0.000,ALERT,213.96,305.08,60.023,1475913604,"201051344000983","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,577186.4,577186.4,4195,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913675,1097500.00
10/08/2016 04:00,2,0.000,ALERT,213.96,304.78,60.023,1475913604,"201051344001158","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,568499.4,568499.4,4190,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913677,1097501.00
10/08/2016 04:00,2,0.000,ALERT,214.41,305.38,60.018,1475913604,"201051344000576","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,576099.9,576099.9,4199,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475913679,1097502.00
10/08/2016 04:00,2,0.000,ALERT,213.06,301.77,60.028,1475913604,"274151322000087","219011344069620",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,785232.0,785232.0,4212,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475913681,1097503.00
10/08/2016 04:15,2,0.000,ALERT,214.19,303.88,59.996,1475914503,"201051344000645","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,575561.9,575561.9,4196,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914505,1097504.00
10/08/2016 04:15,2,0.000,ALERT,212.83,302.68,59.954,1475914503,"274151322000085","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,812678.0,812678.0,4165,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475914507,1097505.00
10/08/2016 04:15,2,0.000,ALERT,214.19,303.88,59.970,1475914503,"201051344000633","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,567243.3,567243.3,4194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914509,1097506.00
10/08/2016 04:15,2,0.000,ALERT,213.74,304.18,59.975,1475914503,"201051344000469","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,569915.6,569915.6,4197,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914511,1097507.00
10/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.970,1475914503,"201051344000646","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,569907.5,569907.5,4185,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914513,1097508.00
10/08/2016 04:15,2,0.000,ALERT,212.38,302.98,59.975,1475914503,"274151322000052","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,836162.4,836162.4,4172,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914515,1097509.00
10/08/2016 04:15,2,0.000,ALERT,213.29,302.68,59.981,1475914503,"201051344000585","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,580236.0,580236.0,4190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914516,1097510.00
10/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1475914503,"201051344001230","219011344069620",0.00,6.30,0,301.77,305.08,0.0,0.0,0.000,572747.8,572747.8,4195,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914518,1097511.00
10/08/2016 04:15,2,0.000,ALERT,213.51,303.58,59.975,1475914503,"201051344000582","219011344069620",0.00,6.00,0,302.07,305.38,0.0,0.0,0.000,565511.1,565511.1,4186,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914520,1097512.00
10/08/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1475914503,"201051344000955","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,579724.8,579724.8,4185,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914522,1097513.00
10/08/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1475914503,"274151322000094","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,689333.1,689333.1,4250,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914524,1097514.00
