ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 04:15,2,0.000,ALERT,213.74,304.78,59.986,1475914503,"201051344000579","219011344069620",0.00,6.70,0,303.58,307.18,0.0,0.0,0.000,584492.8,584492.8,4184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914526,1097515.00
10/08/2016 04:15,2,0.000,ALERT,212.83,302.98,59.991,1475914503,"201051344000890","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,576966.2,576966.2,4185,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914528,1097516.00
10/08/2016 04:15,2,0.000,ALERT,213.06,302.68,60.034,1475914503,"201051344000438","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,578405.0,578405.0,4188,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914529,1097517.00
10/08/2016 04:15,2,0.000,ALERT,213.29,302.07,59.986,1475914503,"201051344000417","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,569207.4,569207.4,4196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914531,1097518.00
10/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.975,1475914503,"274151322000083","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,828509.4,828509.4,4176,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914533,1097519.00
10/08/2016 04:15,2,0.000,ALERT,213.29,302.37,59.986,1475914503,"274151322000076","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,884663.2,884663.2,4182,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914535,1097520.00
10/08/2016 04:15,2,0.000,ALERT,213.74,304.78,59.991,1475914503,"201051344000868","219011344069620",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,568655.3,568655.3,4190,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914537,1097521.00
10/08/2016 04:15,2,0.000,ALERT,212.61,303.28,59.975,1475914503,"274151322000095","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,875736.2,875736.2,4186,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914538,1097522.00
10/08/2016 04:15,2,0.000,ALERT,213.29,303.88,59.938,1475914503,"201051344000988","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,544164.3,544164.3,4182,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914540,1097523.00
10/08/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1475914503,"201051344001025","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,578735.4,578735.4,4182,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914542,1097524.00
10/08/2016 04:15,2,0.000,ALERT,213.51,303.88,59.986,1475914503,"201051344000458","219011344069620",0.00,7.30,0,302.98,307.18,0.0,0.0,0.000,576111.5,576111.5,4195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914544,1097525.00
10/08/2016 04:15,2,0.000,ALERT,213.96,303.88,59.991,1475914503,"201051344000853","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,575386.5,575386.5,4200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914546,1097526.00
10/08/2016 04:15,2,0.000,ALERT,213.29,302.37,59.986,1475914503,"201051344000685","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,577554.8,577554.8,4194,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475914548,1097527.00
10/08/2016 04:15,2,0.000,ALERT,213.06,301.77,59.981,1475914503,"201051344000917","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,574462.1,574462.1,4187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914549,1097528.00
10/08/2016 04:15,2,0.000,ALERT,213.06,302.68,59.959,1475914503,"201051344001145","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,579722.6,579722.6,4193,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914551,1097529.00
10/08/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1475914503,"201051344000651","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,572934.6,572934.6,4183,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475914553,1097530.00
10/08/2016 04:15,2,0.000,ALERT,212.16,301.77,59.991,1475914503,"274151322000088","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,797000.4,797000.4,4167,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914555,1097531.00
10/08/2016 04:15,2,0.000,ALERT,213.29,301.17,59.981,1475914503,"274151322000068","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,689939.5,689939.5,4250,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914556,1097532.00
10/08/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1475914503,"201051344001135","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,569058.8,569058.8,4180,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914558,1097533.00
10/08/2016 04:15,2,0.000,ALERT,213.29,304.48,59.986,1475914503,"201051344000594","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,580568.4,580568.4,4188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475914560,1097534.00
10/08/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1475914503,"201051344001203","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,577324.0,577324.0,4190,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914562,1097535.00
10/08/2016 04:15,2,0.000,ALERT,212.38,302.68,59.981,1475914503,"274151322000054","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,813318.3,813318.3,4165,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914564,1097536.00
10/08/2016 04:15,2,0.000,ALERT,213.74,303.58,59.954,1475914503,"201051344000867","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,567740.1,567740.1,4194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914566,1097537.00
10/08/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1475914503,"201051344001093","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,573750.5,573750.5,4195,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914567,1097538.00
10/08/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1475914503,"201051344000900","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,584628.9,584628.9,4200,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914569,1097539.00
10/08/2016 04:15,2,0.000,ALERT,213.74,303.28,59.954,1475914503,"201051344000648","219011344069620",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,573121.6,573121.6,4188,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914571,1097540.00
10/08/2016 04:15,2,0.000,ALERT,213.51,304.78,59.986,1475914503,"201051344000569","219011344069620",0.00,6.30,0,303.58,307.48,0.0,0.0,0.000,584539.9,584539.9,4189,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914573,1097541.00
10/08/2016 04:15,2,0.000,ALERT,213.51,304.18,59.991,1475914503,"201051344000983","219011344069620",0.00,6.70,0,303.28,306.88,0.0,0.0,0.000,577186.4,577186.4,4197,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914574,1097542.00
10/08/2016 04:15,2,0.000,ALERT,213.74,303.88,59.975,1475914503,"201051344001158","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,568499.4,568499.4,4192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475914576,1097543.00
10/08/2016 04:15,2,0.000,ALERT,214.19,304.78,59.986,1475914503,"201051344000576","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,576099.9,576099.9,4201,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475914578,1097544.00
10/08/2016 04:15,2,0.000,ALERT,212.83,301.77,59.981,1475914503,"274151322000087","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,785232.0,785232.0,4214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475914580,1097545.00
10/08/2016 04:30,2,0.000,ALERT,214.64,305.08,59.970,1475915403,"201051344000645","219011344069620",0.00,6.70,0,291.55,306.58,0.0,0.0,0.000,575561.9,575561.9,4198,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915405,1097546.00
10/08/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1475915403,"274151322000085","219011344069620",0.00,7.00,0,288.85,305.08,0.0,0.0,0.000,812678.0,812678.0,4167,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915407,1097547.00
10/08/2016 04:30,2,0.000,ALERT,214.87,305.08,59.975,1475915403,"201051344000633","219011344069620",0.00,6.00,0,290.05,305.98,0.0,0.0,0.000,567243.3,567243.3,4196,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915408,1097548.00
10/08/2016 04:30,2,0.000,ALERT,214.41,305.08,59.970,1475915403,"201051344000469","219011344069620",0.00,6.00,0,290.65,306.28,0.0,0.0,0.000,569915.6,569915.6,4199,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915410,1097549.00
10/08/2016 04:30,2,0.000,ALERT,213.29,302.37,59.970,1475915403,"201051344000646","219011344069620",0.00,6.30,0,288.85,303.88,0.0,0.0,0.000,569907.5,569907.5,4187,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915412,1097550.00
10/08/2016 04:30,2,0.000,ALERT,212.83,301.77,60.002,1475915403,"274151322000052","219011344069620",0.00,7.00,0,288.85,305.38,0.0,0.0,0.000,836162.4,836162.4,4174,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915414,1097551.00
10/08/2016 04:30,2,0.000,ALERT,213.96,302.98,59.970,1475915403,"201051344000585","219011344069620",0.00,6.70,0,289.15,304.48,0.0,0.0,0.000,580236.0,580236.0,4192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915416,1097552.00
10/08/2016 04:30,2,0.000,ALERT,213.51,302.98,59.970,1475915403,"201051344001230","219011344069620",0.00,6.30,0,289.75,304.78,0.0,0.0,0.000,572747.8,572747.8,4197,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915417,1097553.00
10/08/2016 04:30,2,0.000,ALERT,214.19,303.28,59.975,1475915403,"201051344000582","219011344069620",0.00,6.00,0,290.35,304.78,0.0,0.0,0.000,565511.1,565511.1,4188,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915419,1097554.00
10/08/2016 04:30,2,0.000,ALERT,213.29,302.37,59.975,1475915403,"201051344000955","219011344069620",0.00,6.70,0,289.45,303.88,0.0,0.0,0.000,579724.8,579724.8,4187,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915421,1097555.00
10/08/2016 04:30,2,0.000,ALERT,213.06,301.77,59.970,1475915403,"274151322000094","219011344069620",0.00,6.30,0,288.55,304.78,0.0,0.0,0.000,689333.1,689333.1,4252,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915423,1097556.00
10/08/2016 04:30,2,0.000,ALERT,214.19,305.68,59.981,1475915403,"201051344000579","219011344069620",0.00,6.30,0,292.16,307.18,0.0,0.0,0.000,584492.8,584492.8,4186,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915424,1097557.00
10/08/2016 04:30,2,0.000,ALERT,213.51,303.28,59.975,1475915403,"201051344000890","219011344069620",0.00,6.70,0,290.35,305.38,0.0,0.0,0.000,576966.2,576966.2,4187,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915426,1097558.00
10/08/2016 04:30,2,0.000,ALERT,213.74,302.68,59.965,1475915403,"201051344000438","219011344069620",0.00,6.00,0,289.75,304.48,0.0,0.0,0.000,578405.0,578405.0,4190,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915428,1097559.00
10/08/2016 04:30,2,0.000,ALERT,213.96,302.37,59.975,1475915403,"201051344000417","219011344069620",0.00,6.30,0,288.85,303.58,0.0,0.0,0.000,569207.4,569207.4,4198,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915430,1097560.00
10/08/2016 04:30,2,0.000,ALERT,213.29,302.68,59.975,1475915403,"274151322000083","219011344069620",0.00,7.00,0,289.45,305.68,0.0,0.0,0.000,828509.4,828509.4,4178,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915432,1097561.00
10/08/2016 04:30,2,0.000,ALERT,213.74,302.37,59.975,1475915403,"274151322000076","219011344069620",0.00,7.00,0,288.85,305.68,0.0,0.0,0.000,884663.2,884663.2,4184,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915434,1097562.00
10/08/2016 04:30,2,0.000,ALERT,213.96,305.68,59.981,1475915403,"201051344000868","219011344069620",0.00,6.30,0,292.16,307.18,0.0,0.0,0.000,568655.3,568655.3,4192,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915436,1097563.00
10/08/2016 04:30,2,0.000,ALERT,213.06,303.28,59.986,1475915403,"274151322000095","219011344069620",0.00,6.30,0,290.05,306.28,0.0,0.0,0.000,875736.2,875736.2,4188,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915438,1097564.00
10/08/2016 04:30,2,0.000,ALERT,213.96,304.78,59.991,1475915403,"201051344000988","219011344069620",0.00,6.70,0,289.15,306.28,0.0,0.0,0.000,544164.3,544164.3,4184,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915440,1097565.00
10/08/2016 04:30,2,0.000,ALERT,213.51,302.07,59.996,1475915403,"201051344001025","219011344069620",0.00,6.00,0,289.15,304.78,0.0,0.0,0.000,578735.4,578735.4,4184,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915442,1097566.00
10/08/2016 04:30,2,0.000,ALERT,213.96,305.08,59.981,1475915403,"201051344000458","219011344069620",0.00,7.30,0,291.85,307.18,0.0,0.0,0.000,576111.5,576111.5,4197,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915444,1097567.00
10/08/2016 04:30,2,0.000,ALERT,214.64,304.78,59.986,1475915403,"201051344000853","219011344069620",0.00,6.30,0,291.55,306.58,0.0,0.0,0.000,575386.5,575386.5,4202,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915445,1097568.00
10/08/2016 04:30,2,0.000,ALERT,213.96,302.98,60.007,1475915403,"201051344000685","219011344069620",0.00,6.70,0,289.45,304.18,0.0,0.0,0.000,577554.8,577554.8,4196,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915447,1097569.00
10/08/2016 04:30,2,0.000,ALERT,213.51,302.07,59.949,1475915403,"201051344000917","219011344069620",0.00,7.30,0,288.25,303.58,0.0,0.0,0.000,574462.1,574462.1,4189,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915449,1097570.00
10/08/2016 04:30,2,0.000,ALERT,213.96,302.98,59.986,1475915403,"201051344001145","219011344069620",0.00,6.30,0,290.05,304.78,0.0,0.0,0.000,579722.6,579722.6,4195,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915451,1097571.00
10/08/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1475915403,"201051344000651","219011344069620",0.00,5.50,0,289.15,303.88,0.0,0.0,0.000,572934.6,572934.6,4185,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915453,1097572.00
10/08/2016 04:30,2,0.000,ALERT,212.61,302.37,59.986,1475915403,"274151322000088","219011344069620",0.00,7.30,0,288.85,304.78,0.0,0.0,0.000,797000.4,797000.4,4169,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915454,1097573.00
10/08/2016 04:30,2,0.000,ALERT,213.74,301.47,59.981,1475915403,"274151322000068","219011344069620",0.00,7.30,0,288.55,303.88,0.0,0.0,0.000,689939.5,689939.5,4252,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915456,1097574.00
10/08/2016 04:30,2,0.000,ALERT,213.29,302.98,59.996,1475915403,"201051344001135","219011344069620",0.00,6.30,0,289.75,304.78,0.0,0.0,0.000,569058.8,569058.8,4182,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915458,1097575.00
10/08/2016 04:30,2,0.000,ALERT,213.74,305.38,59.991,1475915403,"201051344000594","219011344069620",0.00,6.30,0,291.25,306.88,0.0,0.0,0.000,580568.4,580568.4,4190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915460,1097576.00
10/08/2016 04:30,2,0.000,ALERT,213.74,302.37,60.018,1475915403,"201051344001203","219011344069620",0.00,6.30,0,289.75,305.98,0.0,0.0,0.000,577324.0,577324.0,4192,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915461,1097577.00
10/08/2016 04:30,2,0.000,ALERT,212.83,302.37,59.949,1475915403,"274151322000054","219011344069620",0.00,7.30,0,288.85,305.38,0.0,0.0,0.000,813318.3,813318.3,4167,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915463,1097578.00
10/08/2016 04:30,2,0.000,ALERT,214.19,304.48,59.986,1475915403,"201051344000867","219011344069620",0.00,7.00,0,291.25,306.88,0.0,0.0,0.000,567740.1,567740.1,4196,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915465,1097579.00
10/08/2016 04:30,2,0.000,ALERT,213.51,302.68,59.986,1475915403,"201051344001093","219011344069620",0.00,7.00,0,289.15,304.18,0.0,0.0,0.000,573750.5,573750.5,4197,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915467,1097580.00
10/08/2016 04:30,2,0.000,ALERT,213.74,305.08,59.991,1475915403,"201051344000900","219011344069620",0.00,6.30,0,291.25,306.28,0.0,0.0,0.000,584628.9,584628.9,4202,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915469,1097581.00
10/08/2016 04:30,2,0.000,ALERT,214.19,304.48,59.986,1475915403,"201051344000648","219011344069620",0.00,5.50,0,290.95,306.58,0.0,0.0,0.000,573121.6,573121.6,4190,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915471,1097582.00
10/08/2016 04:30,2,0.000,ALERT,213.96,305.38,59.986,1475915403,"201051344000569","219011344069620",0.00,6.30,0,292.16,307.48,0.0,0.0,0.000,584539.9,584539.9,4191,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475915472,1097583.00
10/08/2016 04:30,2,0.000,ALERT,213.96,305.08,59.986,1475915403,"201051344000983","219011344069620",0.00,6.30,0,291.85,306.88,0.0,0.0,0.000,577186.4,577186.4,4199,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915474,1097584.00
10/08/2016 04:30,2,0.000,ALERT,214.19,304.78,60.028,1475915403,"201051344001158","219011344069620",0.00,6.00,0,290.95,306.28,0.0,0.0,0.000,568499.4,568499.4,4194,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915476,1097585.00
10/08/2016 04:30,2,0.000,ALERT,214.41,305.38,59.991,1475915403,"201051344000576","219011344069620",0.00,6.30,0,291.55,306.88,0.0,0.0,0.000,576099.9,576099.9,4203,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915478,1097586.00
10/08/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1475915403,"274151322000087","219011344069620",0.00,7.70,0,288.25,304.18,0.0,0.0,0.000,785232.0,785232.0,4216,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475915480,1097587.00
10/08/2016 04:45,2,0.000,ALERT,214.87,305.68,59.986,1475916303,"201051344000645","219011344069620",0.00,7.00,0,303.28,306.88,0.0,0.0,0.000,575561.9,575561.9,4200,0,0,0,L,1122011218,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916305,1097588.00
10/08/2016 04:45,2,0.000,ALERT,213.51,303.28,59.949,1475916303,"274151322000085","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,812678.0,812678.0,4169,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916306,1097589.00
10/08/2016 04:45,2,0.000,ALERT,215.09,305.68,59.975,1475916303,"201051344000633","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,567243.3,567243.3,4198,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916308,1097590.00
10/08/2016 04:45,2,0.000,ALERT,214.41,305.38,59.975,1475916303,"201051344000469","219011344069620",0.00,6.00,0,302.07,306.88,0.0,0.0,0.000,569915.6,569915.6,4201,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916310,1097591.00
10/08/2016 04:45,2,0.000,ALERT,213.74,303.28,59.991,1475916303,"201051344000646","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,569907.5,569907.5,4189,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916312,1097592.00
10/08/2016 04:45,2,0.000,ALERT,213.29,303.28,59.970,1475916303,"274151322000052","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,836162.4,836162.4,4176,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916314,1097593.00
10/08/2016 04:45,2,0.000,ALERT,214.19,303.58,59.975,1475916303,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,580236.0,580236.0,4194,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916315,1097594.00
10/08/2016 04:45,2,0.000,ALERT,213.96,303.88,59.954,1475916303,"201051344001230","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,572747.8,572747.8,4199,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916317,1097595.00
10/08/2016 04:45,2,0.000,ALERT,214.41,304.18,60.012,1475916303,"201051344000582","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,565511.1,565511.1,4190,0,0,0,L,1122011218,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916319,1097596.00
10/08/2016 04:45,2,0.000,ALERT,213.51,303.28,59.981,1475916303,"201051344000955","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,579724.8,579724.8,4189,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916321,1097597.00
10/08/2016 04:45,2,0.000,ALERT,213.29,302.37,59.975,1475916303,"274151322000094","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,689333.1,689333.1,4254,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916323,1097598.00
10/08/2016 04:45,2,0.000,ALERT,214.19,305.98,60.018,1475916303,"201051344000579","219011344069620",0.00,6.70,0,303.88,307.48,0.0,0.0,0.000,584492.8,584492.8,4188,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916324,1097599.00
10/08/2016 04:45,2,0.000,ALERT,213.74,303.88,59.986,1475916303,"201051344000890","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,576966.2,576966.2,4189,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916326,1097600.00
10/08/2016 04:45,2,0.000,ALERT,214.19,303.58,59.981,1475916303,"201051344000438","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,578405.0,578405.0,4192,0,0,0,L,1122011218,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916328,1097601.00
10/08/2016 04:45,2,0.000,ALERT,214.19,302.98,59.986,1475916303,"201051344000417","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,569207.4,569207.4,4200,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916330,1097602.00
10/08/2016 04:45,2,0.000,ALERT,213.51,303.58,59.949,1475916303,"274151322000083","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,828509.4,828509.4,4180,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916332,1097603.00
10/08/2016 04:45,2,0.000,ALERT,213.96,302.68,59.975,1475916303,"274151322000076","219011344069620",0.00,7.00,0,299.67,304.48,0.0,0.0,0.000,884663.2,884663.2,4186,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916333,1097604.00
10/08/2016 04:45,2,0.000,ALERT,214.41,306.28,59.986,1475916303,"201051344000868","219011344069620",0.00,6.70,0,303.58,307.48,0.0,0.0,0.000,568655.3,568655.3,4194,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916335,1097605.00
10/08/2016 04:45,2,0.000,ALERT,213.51,303.88,59.970,1475916303,"274151322000095","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,875736.2,875736.2,4190,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916337,1097606.00
10/08/2016 04:45,2,0.000,ALERT,214.19,305.38,60.028,1475916303,"201051344000988","219011344069620",0.00,6.70,0,300.57,306.58,0.0,0.0,0.000,544164.3,544164.3,4186,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916339,1097607.00
10/08/2016 04:45,2,0.000,ALERT,213.74,302.68,59.981,1475916303,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,578735.4,578735.4,4186,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916341,1097608.00
10/08/2016 04:45,2,0.000,ALERT,214.41,305.68,60.028,1475916303,"201051344000458","219011344069620",0.00,7.30,0,303.28,307.48,0.0,0.0,0.000,576111.5,576111.5,4199,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916342,1097609.00
10/08/2016 04:45,2,0.000,ALERT,214.87,305.38,59.991,1475916303,"201051344000853","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,575386.5,575386.5,4204,0,0,0,L,1122011218,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916344,1097610.00
10/08/2016 04:45,2,0.000,ALERT,214.41,303.58,59.986,1475916303,"201051344000685","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,577554.8,577554.8,4198,0,0,0,L,1122011218,0,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916346,1097611.00
10/08/2016 04:45,2,0.000,ALERT,214.19,302.98,59.986,1475916303,"201051344000917","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,574462.1,574462.1,4191,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916348,1097612.00
10/08/2016 04:45,2,0.000,ALERT,214.41,303.88,59.986,1475916303,"201051344001145","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,579722.6,579722.6,4197,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916350,1097613.00
10/08/2016 04:45,2,0.000,ALERT,214.19,302.68,59.991,1475916303,"201051344000651","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,572934.6,572934.6,4187,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916352,1097614.00
10/08/2016 04:45,2,0.000,ALERT,213.06,302.68,59.981,1475916303,"274151322000088","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,797000.4,797000.4,4171,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916353,1097615.00
10/08/2016 04:45,2,0.000,ALERT,214.19,302.07,59.991,1475916303,"274151322000068","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,689939.5,689939.5,4254,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916355,1097616.00
10/08/2016 04:45,2,0.000,ALERT,213.96,303.58,59.991,1475916303,"201051344001135","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,569058.8,569058.8,4184,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916357,1097617.00
10/08/2016 04:45,2,0.000,ALERT,214.19,305.98,59.991,1475916303,"201051344000594","219011344069620",0.00,6.30,0,302.68,307.18,0.0,0.0,0.000,580568.4,580568.4,4192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916359,1097618.00
10/08/2016 04:45,2,0.000,ALERT,213.29,301.47,60.002,1475916303,"201051344001203","219011344069620",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,577324.0,577324.0,4194,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916361,1097619.00
10/08/2016 04:45,2,0.000,ALERT,213.06,302.98,60.018,1475916303,"274151322000054","219011344069620",0.00,7.70,0,299.97,304.48,0.0,0.0,0.000,813318.3,813318.3,4169,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916363,1097620.00
10/08/2016 04:45,2,0.000,ALERT,214.41,305.08,60.023,1475916303,"201051344000867","219011344069620",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,567740.1,567740.1,4198,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916364,1097621.00
10/08/2016 04:45,2,0.000,ALERT,213.06,302.07,60.007,1475916303,"201051344001093","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,573750.5,573750.5,4199,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916366,1097622.00
10/08/2016 04:45,2,0.000,ALERT,213.96,305.38,59.991,1475916303,"201051344000900","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,584628.9,584628.9,4204,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916368,1097623.00
10/08/2016 04:45,2,0.000,ALERT,214.41,304.48,59.991,1475916303,"201051344000648","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,573121.6,573121.6,4192,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916370,1097624.00
10/08/2016 04:45,2,0.000,ALERT,214.19,305.98,59.986,1475916303,"201051344000569","219011344069620",0.00,6.70,0,303.28,307.78,0.0,0.0,0.000,584539.9,584539.9,4193,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916372,1097625.00
10/08/2016 04:45,2,0.000,ALERT,214.19,305.38,59.996,1475916303,"201051344000983","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,577186.4,577186.4,4201,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916373,1097626.00
10/08/2016 04:45,2,0.000,ALERT,214.19,305.38,59.986,1475916303,"201051344001158","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,568499.4,568499.4,4196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475916375,1097627.00
10/08/2016 04:45,2,0.000,ALERT,214.64,305.98,60.034,1475916303,"201051344000576","219011344069620",0.00,6.30,0,302.98,307.18,0.0,0.0,0.000,576099.9,576099.9,4205,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916377,1097628.00
10/08/2016 04:45,2,0.000,ALERT,213.29,301.77,59.991,1475916303,"274151322000087","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,785232.0,785232.0,4218,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475916379,1097629.00
10/08/2016 05:00,2,0.000,ALERT,214.19,305.08,60.018,1475917203,"201051344000645","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,575561.9,575561.9,4202,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475917206,1097630.00
10/08/2016 05:00,2,0.000,ALERT,212.83,302.68,59.991,1475917203,"274151322000085","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,812678.0,812678.0,4171,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917207,1097631.00
10/08/2016 05:00,2,0.000,ALERT,214.41,305.08,59.991,1475917203,"201051344000633","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,567243.3,567243.3,4200,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475917209,1097632.00
10/08/2016 05:00,2,0.000,ALERT,213.96,305.38,59.996,1475917203,"201051344000469","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,569915.6,569915.6,4203,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917211,1097633.00
10/08/2016 05:00,2,0.000,ALERT,212.38,301.17,59.986,1475917203,"201051344000646","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,569907.5,569907.5,4191,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917213,1097634.00
10/08/2016 05:00,2,0.000,ALERT,212.38,302.98,59.986,1475917203,"274151322000052","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,836162.4,836162.4,4178,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475917215,1097635.00
10/08/2016 05:00,2,0.000,ALERT,213.06,301.47,59.965,1475917203,"201051344000585","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,580236.0,580236.0,4196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917217,1097636.00
10/08/2016 05:00,2,0.000,ALERT,212.61,301.77,59.986,1475917203,"201051344001230","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,572747.8,572747.8,4201,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917219,1097637.00
10/08/2016 05:00,2,0.000,ALERT,213.29,302.07,59.954,1475917203,"201051344000582","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,565511.1,565511.1,4192,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917220,1097638.00
10/08/2016 05:00,2,0.000,ALERT,212.38,301.17,59.991,1475917203,"201051344000955","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,579724.8,579724.8,4191,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917222,1097639.00
10/08/2016 05:00,2,0.000,ALERT,212.83,302.07,59.981,1475917203,"274151322000094","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,689333.1,689333.1,4256,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917224,1097640.00
10/08/2016 05:00,2,0.000,ALERT,213.74,305.68,59.981,1475917203,"201051344000579","219011344069620",0.00,7.00,0,303.88,307.78,0.0,0.0,0.000,584492.8,584492.8,4190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917226,1097641.00
10/08/2016 05:00,2,0.000,ALERT,212.38,301.47,59.986,1475917203,"201051344000890","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,576966.2,576966.2,4191,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917228,1097642.00
10/08/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1475917203,"201051344000438","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,578405.0,578405.0,4194,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917229,1097643.00
10/08/2016 05:00,2,0.000,ALERT,212.61,300.57,59.986,1475917203,"201051344000417","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,569207.4,569207.4,4202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475917231,1097644.00
10/08/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1475917203,"274151322000083","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,828509.4,828509.4,4182,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917233,1097645.00
10/08/2016 05:00,2,0.000,ALERT,213.29,301.77,59.970,1475917203,"274151322000076","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,884663.2,884663.2,4188,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917235,1097646.00
10/08/2016 05:00,2,0.000,ALERT,213.74,305.98,59.981,1475917203,"201051344000868","219011344069620",0.00,6.70,0,303.88,308.09,0.0,0.0,0.000,568655.3,568655.3,4196,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917237,1097647.00
10/08/2016 05:00,2,0.000,ALERT,212.83,303.28,59.970,1475917203,"274151322000095","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,875736.2,875736.2,4192,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917238,1097648.00
10/08/2016 05:00,2,0.000,ALERT,213.29,304.48,59.981,1475917203,"201051344000988","219011344069620",0.00,7.00,0,300.87,306.58,0.0,0.0,0.000,544164.3,544164.3,4188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917240,1097649.00
10/08/2016 05:00,2,0.000,ALERT,212.38,300.27,59.981,1475917203,"201051344001025","219011344069620",0.00,6.30,0,299.37,305.38,0.0,0.0,0.000,578735.4,578735.4,4188,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917242,1097650.00
10/08/2016 05:00,2,0.000,ALERT,213.74,305.08,59.975,1475917203,"201051344000458","219011344069620",0.00,7.70,0,303.28,307.78,0.0,0.0,0.000,576111.5,576111.5,4201,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917244,1097651.00
10/08/2016 05:00,2,0.000,ALERT,214.19,304.78,59.975,1475917203,"201051344000853","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,575386.5,575386.5,4206,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917246,1097652.00
10/08/2016 05:00,2,0.000,ALERT,212.83,301.17,59.986,1475917203,"201051344000685","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,577554.8,577554.8,4200,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917248,1097653.00
10/08/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1475917203,"201051344000917","219011344069620",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,574462.1,574462.1,4193,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917249,1097654.00
10/08/2016 05:00,2,0.000,ALERT,212.61,301.17,59.965,1475917203,"201051344001145","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,579722.6,579722.6,4199,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917251,1097655.00
10/08/2016 05:00,2,0.000,ALERT,212.83,300.57,59.944,1475917203,"201051344000651","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,572934.6,572934.6,4189,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917253,1097656.00
10/08/2016 05:00,2,0.000,ALERT,212.38,302.07,59.944,1475917203,"274151322000088","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,797000.4,797000.4,4173,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917255,1097657.00
10/08/2016 05:00,2,0.000,ALERT,213.29,301.47,59.938,1475917203,"274151322000068","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,689939.5,689939.5,4256,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917257,1097658.00
10/08/2016 05:00,2,0.000,ALERT,212.38,301.17,59.938,1475917203,"201051344001135","219011344069620",0.00,6.70,0,299.97,305.38,0.0,0.0,0.000,569058.8,569058.8,4186,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917258,1097659.00
