ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 05:00,2,0.000,ALERT,213.29,305.38,59.965,1475917203,"201051344000594","219011344069620",0.00,6.70,0,302.98,307.18,0.0,0.0,0.000,580568.4,580568.4,4194,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475917260,1097660.00
10/08/2016 05:00,2,0.000,ALERT,212.83,300.87,59.975,1475917203,"201051344001203","219011344069620",0.00,6.70,0,299.67,305.08,0.0,0.0,0.000,577324.0,577324.0,4196,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917262,1097661.00
10/08/2016 05:00,2,0.000,ALERT,212.61,302.68,59.959,1475917203,"274151322000054","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,813318.3,813318.3,4171,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917264,1097662.00
10/08/2016 05:00,2,0.000,ALERT,213.74,304.48,59.996,1475917203,"201051344000867","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,567740.1,567740.1,4200,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917265,1097663.00
10/08/2016 05:00,2,0.000,ALERT,212.61,300.87,59.959,1475917203,"201051344001093","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,573750.5,573750.5,4201,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917267,1097664.00
10/08/2016 05:00,2,0.000,ALERT,213.51,304.78,59.959,1475917203,"201051344000900","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,584628.9,584628.9,4206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475917269,1097665.00
10/08/2016 05:00,2,0.000,ALERT,213.74,304.18,59.954,1475917203,"201051344000648","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,573121.6,573121.6,4194,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917271,1097666.00
10/08/2016 05:00,2,0.000,ALERT,213.74,305.38,59.933,1475917203,"201051344000569","219011344069620",0.00,7.00,0,303.58,307.78,0.0,0.0,0.000,584539.9,584539.9,4195,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917273,1097667.00
10/08/2016 05:00,2,0.000,ALERT,213.74,305.08,59.912,1475917203,"201051344000983","219011344069620",0.00,7.00,0,303.28,307.18,0.0,0.0,0.000,577186.4,577186.4,4203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917275,1097668.00
10/08/2016 05:00,2,0.000,ALERT,213.74,304.78,59.949,1475917203,"201051344001158","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,568499.4,568499.4,4198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917277,1097669.00
10/08/2016 05:00,2,0.000,ALERT,214.19,305.38,59.954,1475917203,"201051344000576","219011344069620",0.00,6.70,0,303.28,307.18,0.0,0.0,0.000,576099.9,576099.9,4207,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917279,1097670.00
10/08/2016 05:00,2,0.000,ALERT,212.83,301.77,59.970,1475917203,"274151322000087","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,785232.0,785232.0,4220,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475917280,1097671.00
10/08/2016 05:15,2,0.000,ALERT,214.19,304.78,59.965,1475918103,"201051344000645","219011344069620",0.00,7.30,0,303.28,306.88,0.0,0.0,0.000,575561.9,575561.9,4204,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918106,1097672.00
10/08/2016 05:15,2,0.000,ALERT,212.83,301.77,59.959,1475918103,"274151322000085","219011344069620",0.00,7.30,0,300.57,303.88,0.0,0.0,0.000,812678.0,812678.0,4173,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918107,1097673.00
10/08/2016 05:15,2,0.000,ALERT,214.41,304.78,59.933,1475918103,"201051344000633","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,567243.3,567243.3,4202,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918109,1097674.00
10/08/2016 05:15,2,0.000,ALERT,213.74,304.78,59.981,1475918103,"201051344000469","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,569915.6,569915.6,4205,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918111,1097675.00
10/08/2016 05:15,2,0.000,ALERT,212.38,301.17,59.970,1475918103,"201051344000646","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,569907.5,569907.5,4193,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918113,1097676.00
10/08/2016 05:15,2,0.000,ALERT,212.61,302.37,59.959,1475918103,"274151322000052","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,836162.4,836162.4,4180,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918115,1097677.00
10/08/2016 05:15,2,0.000,ALERT,212.83,301.47,59.975,1475918103,"201051344000585","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,580236.0,580236.0,4198,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918116,1097678.00
10/08/2016 05:15,2,0.000,ALERT,212.61,301.47,59.970,1475918103,"201051344001230","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,572747.8,572747.8,4203,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918118,1097679.00
10/08/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1475918103,"201051344000582","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,565511.1,565511.1,4194,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918120,1097680.00
10/08/2016 05:15,2,0.000,ALERT,212.16,301.17,59.965,1475918103,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,579724.8,579724.8,4193,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918122,1097681.00
10/08/2016 05:15,2,0.000,ALERT,212.83,301.47,59.965,1475918103,"274151322000094","219011344069620",0.00,7.00,0,300.27,303.28,0.0,0.0,0.000,689333.1,689333.1,4258,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918124,1097682.00
10/08/2016 05:15,2,0.000,ALERT,213.96,305.68,59.970,1475918103,"201051344000579","219011344069620",0.00,7.00,0,303.88,307.48,0.0,0.0,0.000,584492.8,584492.8,4192,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918126,1097683.00
10/08/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1475918103,"201051344000890","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,576966.2,576966.2,4193,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918127,1097684.00
10/08/2016 05:15,2,0.000,ALERT,212.83,301.17,59.965,1475918103,"201051344000438","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,578405.0,578405.0,4196,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918129,1097685.00
10/08/2016 05:15,2,0.000,ALERT,212.83,300.87,59.981,1475918103,"201051344000417","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,569207.4,569207.4,4204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918131,1097686.00
10/08/2016 05:15,2,0.000,ALERT,213.06,302.98,59.944,1475918103,"274151322000083","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,828509.4,828509.4,4184,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918133,1097687.00
10/08/2016 05:15,2,0.000,ALERT,213.51,302.07,59.986,1475918103,"274151322000076","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,884663.2,884663.2,4190,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918135,1097688.00
10/08/2016 05:15,2,0.000,ALERT,213.74,305.68,59.991,1475918103,"201051344000868","219011344069620",0.00,6.70,0,303.88,307.78,0.0,0.0,0.000,568655.3,568655.3,4198,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918136,1097689.00
10/08/2016 05:15,2,0.000,ALERT,212.83,302.98,59.981,1475918103,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,875736.2,875736.2,4194,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918138,1097690.00
10/08/2016 05:15,2,0.000,ALERT,213.51,304.78,59.981,1475918103,"201051344000988","219011344069620",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,544164.3,544164.3,4190,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918140,1097691.00
10/08/2016 05:15,2,0.000,ALERT,212.38,300.57,59.981,1475918103,"201051344001025","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,578735.4,578735.4,4190,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918142,1097692.00
10/08/2016 05:15,2,0.000,ALERT,213.74,305.08,60.012,1475918103,"201051344000458","219011344069620",0.00,8.00,0,303.28,307.18,0.0,0.0,0.000,576111.5,576111.5,4203,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918144,1097693.00
10/08/2016 05:15,2,0.000,ALERT,214.41,305.08,60.012,1475918103,"201051344000853","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,575386.5,575386.5,4208,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918145,1097694.00
10/08/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1475918103,"201051344000685","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,577554.8,577554.8,4202,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918147,1097695.00
10/08/2016 05:15,2,0.000,ALERT,213.06,300.87,59.975,1475918103,"201051344000917","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,574462.1,574462.1,4195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918149,1097696.00
10/08/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1475918103,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,579722.6,579722.6,4201,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918151,1097697.00
10/08/2016 05:15,2,0.000,ALERT,212.83,300.27,59.996,1475918103,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,572934.6,572934.6,4191,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918153,1097698.00
10/08/2016 05:15,2,0.000,ALERT,212.61,302.37,59.981,1475918103,"274151322000088","219011344069620",0.00,7.70,0,300.57,303.88,0.0,0.0,0.000,797000.4,797000.4,4175,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918154,1097699.00
10/08/2016 05:15,2,0.000,ALERT,213.51,301.77,59.986,1475918103,"274151322000068","219011344069620",0.00,8.00,0,299.97,302.98,0.0,0.0,0.000,689939.5,689939.5,4258,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918156,1097700.00
10/08/2016 05:15,2,0.000,ALERT,212.38,301.17,59.991,1475918103,"201051344001135","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,569058.8,569058.8,4188,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918158,1097701.00
10/08/2016 05:15,2,0.000,ALERT,213.51,305.38,59.996,1475918103,"201051344000594","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,580568.4,580568.4,4196,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918160,1097702.00
10/08/2016 05:15,2,0.000,ALERT,212.83,300.87,60.012,1475918103,"201051344001203","219011344069620",0.00,7.00,0,299.07,304.78,0.0,0.0,0.000,577324.0,577324.0,4198,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918162,1097703.00
10/08/2016 05:15,2,0.000,ALERT,212.83,302.98,59.981,1475918103,"274151322000054","219011344069620",0.00,8.00,0,300.57,304.48,0.0,0.0,0.000,813318.3,813318.3,4173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918163,1097704.00
10/08/2016 05:15,2,0.000,ALERT,214.19,304.78,59.996,1475918103,"201051344000867","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,567740.1,567740.1,4202,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918165,1097705.00
10/08/2016 05:15,2,0.000,ALERT,212.83,301.17,60.028,1475918103,"201051344001093","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,573750.5,573750.5,4203,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918167,1097706.00
10/08/2016 05:15,2,0.000,ALERT,213.74,304.78,59.991,1475918103,"201051344000900","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,584628.9,584628.9,4208,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918169,1097707.00
10/08/2016 05:15,2,0.000,ALERT,213.96,304.18,59.996,1475918103,"201051344000648","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,573121.6,573121.6,4196,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918171,1097708.00
10/08/2016 05:15,2,0.000,ALERT,213.96,305.38,59.991,1475918103,"201051344000569","219011344069620",0.00,7.00,0,303.58,307.48,0.0,0.0,0.000,584539.9,584539.9,4197,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918173,1097709.00
10/08/2016 05:15,2,0.000,ALERT,213.74,305.08,59.970,1475918103,"201051344000983","219011344069620",0.00,7.30,0,303.28,306.88,0.0,0.0,0.000,577186.4,577186.4,4205,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475918174,1097710.00
10/08/2016 05:15,2,0.000,ALERT,213.96,304.78,59.996,1475918103,"201051344001158","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,568499.4,568499.4,4200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918176,1097711.00
10/08/2016 05:15,2,0.000,ALERT,214.41,305.38,59.996,1475918103,"201051344000576","219011344069620",0.00,7.00,0,303.28,306.88,0.0,0.0,0.000,576099.9,576099.9,4209,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918178,1097712.00
10/08/2016 05:15,2,0.000,ALERT,213.06,301.77,59.991,1475918103,"274151322000087","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,785232.0,785232.0,4222,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475918180,1097713.00
10/08/2016 05:30,2,0.000,ALERT,214.19,304.48,59.965,1475919004,"201051344000645","219011344069620",0.00,7.30,0,302.68,306.58,0.0,0.0,0.000,575561.9,575561.9,4206,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919006,1097714.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.922,1475919004,"274151322000085","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,812678.0,812678.0,4175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919008,1097715.00
10/08/2016 05:30,2,0.000,ALERT,214.19,304.48,59.970,1475919004,"201051344000633","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,567243.3,567243.3,4204,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919010,1097716.00
10/08/2016 05:30,2,0.000,ALERT,213.51,304.48,59.975,1475919004,"201051344000469","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,569915.6,569915.6,4207,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919012,1097717.00
10/08/2016 05:30,2,0.000,ALERT,212.38,301.17,59.986,1475919004,"201051344000646","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,569907.5,569907.5,4195,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919013,1097718.00
10/08/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1475919004,"274151322000052","219011344069620",0.00,7.70,0,299.67,304.18,0.0,0.0,0.000,836162.4,836162.4,4182,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919015,1097719.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.965,1475919004,"201051344000585","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,580236.0,580236.0,4200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919017,1097720.00
10/08/2016 05:30,2,0.000,ALERT,212.16,301.17,59.965,1475919004,"201051344001230","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,572747.8,572747.8,4205,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919019,1097721.00
10/08/2016 05:30,2,0.000,ALERT,212.83,301.77,59.965,1475919004,"201051344000582","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,565511.1,565511.1,4196,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919020,1097722.00
10/08/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1475919004,"201051344000955","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,579724.8,579724.8,4195,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919022,1097723.00
10/08/2016 05:30,2,0.000,ALERT,212.61,300.87,59.959,1475919004,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,689333.1,689333.1,4260,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919024,1097724.00
10/08/2016 05:30,2,0.000,ALERT,213.51,305.08,59.991,1475919004,"201051344000579","219011344069620",0.00,7.00,0,303.58,307.18,0.0,0.0,0.000,584492.8,584492.8,4194,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919026,1097725.00
10/08/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1475919004,"201051344000890","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,576966.2,576966.2,4195,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919028,1097726.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.17,59.965,1475919004,"201051344000438","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,578405.0,578405.0,4198,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919029,1097727.00
10/08/2016 05:30,2,0.000,ALERT,212.61,300.87,59.965,1475919004,"201051344000417","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,569207.4,569207.4,4206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919031,1097728.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.77,59.959,1475919004,"274151322000083","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,828509.4,828509.4,4186,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919033,1097729.00
10/08/2016 05:30,2,0.000,ALERT,213.06,302.07,59.959,1475919004,"274151322000076","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,884663.2,884663.2,4192,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919035,1097730.00
10/08/2016 05:30,2,0.000,ALERT,213.51,305.38,59.965,1475919004,"201051344000868","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,568655.3,568655.3,4200,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919037,1097731.00
10/08/2016 05:30,2,0.000,ALERT,212.38,302.37,59.970,1475919004,"274151322000095","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,875736.2,875736.2,4196,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919039,1097732.00
10/08/2016 05:30,2,0.000,ALERT,213.29,304.48,59.970,1475919004,"201051344000988","219011344069620",0.00,7.30,0,300.57,306.28,0.0,0.0,0.000,544164.3,544164.3,4192,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919040,1097733.00
10/08/2016 05:30,2,0.000,ALERT,212.16,300.27,59.928,1475919004,"201051344001025","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,578735.4,578735.4,4192,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919042,1097734.00
10/08/2016 05:30,2,0.000,ALERT,213.51,304.78,59.975,1475919004,"201051344000458","219011344069620",0.00,8.00,0,303.28,307.18,0.0,0.0,0.000,576111.5,576111.5,4205,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919044,1097735.00
10/08/2016 05:30,2,0.000,ALERT,214.19,304.48,60.007,1475919004,"201051344000853","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,575386.5,575386.5,4210,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919046,1097736.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.17,59.970,1475919004,"201051344000685","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,577554.8,577554.8,4204,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919048,1097737.00
10/08/2016 05:30,2,0.000,ALERT,212.38,300.57,59.970,1475919004,"201051344000917","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,574462.1,574462.1,4197,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919049,1097738.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.965,1475919004,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,579722.6,579722.6,4203,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919051,1097739.00
10/08/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1475919004,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,572934.6,572934.6,4193,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919053,1097740.00
10/08/2016 05:30,2,0.000,ALERT,212.16,301.47,59.975,1475919004,"274151322000088","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,797000.4,797000.4,4177,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919055,1097741.00
10/08/2016 05:30,2,0.000,ALERT,213.06,300.57,59.959,1475919004,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,689939.5,689939.5,4260,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919057,1097742.00
10/08/2016 05:30,2,0.000,ALERT,212.16,301.17,59.959,1475919004,"201051344001135","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,569058.8,569058.8,4190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919059,1097743.00
10/08/2016 05:30,2,0.000,ALERT,213.06,305.08,59.970,1475919004,"201051344000594","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,580568.4,580568.4,4198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919061,1097744.00
10/08/2016 05:30,2,0.000,ALERT,212.61,300.87,59.965,1475919004,"201051344001203","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,577324.0,577324.0,4200,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919062,1097745.00
10/08/2016 05:30,2,0.000,ALERT,212.38,301.17,59.949,1475919004,"274151322000054","219011344069620",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,813318.3,813318.3,4175,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919064,1097746.00
10/08/2016 05:30,2,0.000,ALERT,213.74,304.18,59.965,1475919004,"201051344000867","219011344069620",0.00,7.70,0,302.37,306.88,0.0,0.0,0.000,567740.1,567740.1,4204,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919066,1097747.00
10/08/2016 05:30,2,0.000,ALERT,212.61,301.47,60.007,1475919004,"201051344001093","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,573750.5,573750.5,4205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919068,1097748.00
10/08/2016 05:30,2,0.000,ALERT,213.29,304.48,59.959,1475919004,"201051344000900","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,584628.9,584628.9,4210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919069,1097749.00
10/08/2016 05:30,2,0.000,ALERT,213.74,303.58,59.965,1475919004,"201051344000648","219011344069620",0.00,6.70,0,302.37,306.28,0.0,0.0,0.000,573121.6,573121.6,4198,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919071,1097750.00
10/08/2016 05:30,2,0.000,ALERT,213.51,305.08,59.981,1475919004,"201051344000569","219011344069620",0.00,7.30,0,303.58,307.18,0.0,0.0,0.000,584539.9,584539.9,4199,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919073,1097751.00
10/08/2016 05:30,2,0.000,ALERT,213.51,304.48,59.949,1475919004,"201051344000983","219011344069620",0.00,7.30,0,303.28,306.88,0.0,0.0,0.000,577186.4,577186.4,4207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919075,1097752.00
10/08/2016 05:30,2,0.000,ALERT,213.74,304.48,59.970,1475919004,"201051344001158","219011344069620",0.00,6.70,0,302.37,306.28,0.0,0.0,0.000,568499.4,568499.4,4202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919077,1097753.00
10/08/2016 05:30,2,0.000,ALERT,213.74,304.78,59.981,1475919004,"201051344000576","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,576099.9,576099.9,4211,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919078,1097754.00
10/08/2016 05:30,2,0.000,ALERT,212.38,299.97,59.949,1475919004,"274151322000087","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,785232.0,785232.0,4224,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919080,1097755.00
10/08/2016 05:45,2,0.000,ALERT,213.74,303.88,59.986,1475919903,"201051344000645","219011344069620",0.00,7.70,0,302.37,306.28,0.0,0.0,0.000,575561.9,575561.9,4208,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919905,1097756.00
10/08/2016 05:45,2,0.000,ALERT,212.61,301.77,59.975,1475919903,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,812678.0,812678.0,4177,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919907,1097757.00
10/08/2016 05:45,2,0.000,ALERT,213.96,303.88,59.986,1475919903,"201051344000633","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,567243.3,567243.3,4206,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919909,1097758.00
10/08/2016 05:45,2,0.000,ALERT,213.51,303.58,60.028,1475919903,"201051344000469","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,569915.6,569915.6,4209,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919911,1097759.00
10/08/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1475919903,"201051344000646","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,569907.5,569907.5,4197,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919913,1097760.00
10/08/2016 05:45,2,0.000,ALERT,211.93,302.37,59.991,1475919903,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,836162.4,836162.4,4184,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919915,1097761.00
10/08/2016 05:45,2,0.000,ALERT,212.38,301.17,59.975,1475919903,"201051344000585","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,580236.0,580236.0,4202,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919917,1097762.00
10/08/2016 05:45,2,0.000,ALERT,212.16,301.47,59.975,1475919903,"201051344001230","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,572747.8,572747.8,4207,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919918,1097763.00
10/08/2016 05:45,2,0.000,ALERT,212.61,301.77,59.965,1475919903,"201051344000582","219011344069620",0.00,6.70,0,299.97,303.28,0.0,0.0,0.000,565511.1,565511.1,4198,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919920,1097764.00
10/08/2016 05:45,2,0.000,ALERT,211.93,300.87,59.981,1475919903,"201051344000955","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,579724.8,579724.8,4197,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919922,1097765.00
10/08/2016 05:45,2,0.000,ALERT,212.38,300.87,59.949,1475919903,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,689333.1,689333.1,4262,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919924,1097766.00
10/08/2016 05:45,2,0.000,ALERT,213.29,304.48,59.996,1475919903,"201051344000579","219011344069620",0.00,7.30,0,303.28,307.18,0.0,0.0,0.000,584492.8,584492.8,4196,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919926,1097767.00
10/08/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1475919903,"201051344000890","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,576966.2,576966.2,4197,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919927,1097768.00
10/08/2016 05:45,2,0.000,ALERT,212.38,301.17,59.975,1475919903,"201051344000438","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,578405.0,578405.0,4200,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919929,1097769.00
10/08/2016 05:45,2,0.000,ALERT,212.38,300.57,59.970,1475919903,"201051344000417","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,569207.4,569207.4,4208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919931,1097770.00
10/08/2016 05:45,2,0.000,ALERT,212.61,301.77,59.970,1475919903,"274151322000083","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,828509.4,828509.4,4188,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919933,1097771.00
10/08/2016 05:45,2,0.000,ALERT,213.06,301.47,59.986,1475919903,"274151322000076","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,884663.2,884663.2,4194,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919935,1097772.00
10/08/2016 05:45,2,0.000,ALERT,213.29,304.48,59.981,1475919903,"201051344000868","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,568655.3,568655.3,4202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919936,1097773.00
10/08/2016 05:45,2,0.000,ALERT,212.61,302.98,60.007,1475919903,"274151322000095","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,875736.2,875736.2,4198,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919938,1097774.00
10/08/2016 05:45,2,0.000,ALERT,213.29,303.88,59.981,1475919903,"201051344000988","219011344069620",0.00,7.30,0,300.27,306.28,0.0,0.0,0.000,544164.3,544164.3,4194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919940,1097775.00
10/08/2016 05:45,2,0.000,ALERT,211.93,300.27,59.975,1475919903,"201051344001025","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,578735.4,578735.4,4194,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919942,1097776.00
10/08/2016 05:45,2,0.000,ALERT,213.29,303.88,59.981,1475919903,"201051344000458","219011344069620",0.00,8.00,0,302.37,307.18,0.0,0.0,0.000,576111.5,576111.5,4207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919944,1097777.00
10/08/2016 05:45,2,0.000,ALERT,213.96,303.58,60.012,1475919903,"201051344000853","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,575386.5,575386.5,4212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919946,1097778.00
10/08/2016 05:45,2,0.000,ALERT,212.61,301.17,59.949,1475919903,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,577554.8,577554.8,4206,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919947,1097779.00
10/08/2016 05:45,2,0.000,ALERT,212.38,300.57,59.991,1475919903,"201051344000917","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,574462.1,574462.1,4199,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919949,1097780.00
10/08/2016 05:45,2,0.000,ALERT,212.38,301.47,59.975,1475919903,"201051344001145","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,579722.6,579722.6,4205,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919951,1097781.00
10/08/2016 05:45,2,0.000,ALERT,212.38,300.57,59.986,1475919903,"201051344000651","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,572934.6,572934.6,4195,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919953,1097782.00
10/08/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1475919903,"274151322000088","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,797000.4,797000.4,4179,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919954,1097783.00
10/08/2016 05:45,2,0.000,ALERT,212.83,300.87,59.981,1475919903,"274151322000068","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,689939.5,689939.5,4262,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919956,1097784.00
10/08/2016 05:45,2,0.000,ALERT,211.93,301.17,59.954,1475919903,"201051344001135","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,569058.8,569058.8,4192,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919958,1097785.00
10/08/2016 05:45,2,0.000,ALERT,213.06,304.18,59.981,1475919903,"201051344000594","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,580568.4,580568.4,4200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919960,1097786.00
10/08/2016 05:45,2,0.000,ALERT,212.38,300.87,59.975,1475919903,"201051344001203","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,577324.0,577324.0,4202,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919962,1097787.00
10/08/2016 05:45,2,0.000,ALERT,212.16,302.37,59.970,1475919903,"274151322000054","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,813318.3,813318.3,4177,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919963,1097788.00
10/08/2016 05:45,2,0.000,ALERT,213.51,303.28,59.970,1475919903,"201051344000867","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,567740.1,567740.1,4206,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919965,1097789.00
10/08/2016 05:45,2,0.000,ALERT,212.16,301.17,59.975,1475919903,"201051344001093","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,573750.5,573750.5,4207,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919967,1097790.00
10/08/2016 05:45,2,0.000,ALERT,213.06,303.58,60.012,1475919903,"201051344000900","219011344069620",0.00,7.00,0,302.37,306.28,0.0,0.0,0.000,584628.9,584628.9,4212,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919969,1097791.00
10/08/2016 05:45,2,0.000,ALERT,213.51,303.28,59.975,1475919903,"201051344000648","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,573121.6,573121.6,4200,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475919971,1097792.00
10/08/2016 05:45,2,0.000,ALERT,213.29,304.18,59.944,1475919903,"201051344000569","219011344069620",0.00,7.30,0,302.98,307.48,0.0,0.0,0.000,584539.9,584539.9,4201,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919973,1097793.00
10/08/2016 05:45,2,0.000,ALERT,213.29,303.88,59.970,1475919903,"201051344000983","219011344069620",0.00,7.30,0,302.68,306.88,0.0,0.0,0.000,577186.4,577186.4,4209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919975,1097794.00
10/08/2016 05:45,2,0.000,ALERT,213.29,303.58,59.975,1475919903,"201051344001158","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,568499.4,568499.4,4204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919976,1097795.00
10/08/2016 05:45,2,0.000,ALERT,213.74,304.18,59.981,1475919903,"201051344000576","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,576099.9,576099.9,4213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919978,1097796.00
10/08/2016 05:45,2,0.000,ALERT,212.61,300.57,59.938,1475919903,"274151322000087","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,785232.0,785232.0,4226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475919980,1097797.00
10/08/2016 06:00,2,0.000,ALERT,213.74,303.88,59.986,1475920804,"201051344000645","219011344069620",0.00,7.70,0,301.77,305.98,0.0,0.0,0.000,575561.9,575561.9,4210,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920806,1097798.00
10/08/2016 06:00,2,0.000,ALERT,212.38,301.17,60.002,1475920804,"274151322000085","219011344069620",0.00,7.70,0,299.97,302.98,0.0,0.0,0.000,812678.0,812678.0,4179,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920808,1097799.00
10/08/2016 06:00,2,0.000,ALERT,213.74,303.88,59.986,1475920804,"201051344000633","219011344069620",0.00,6.70,0,300.27,305.68,0.0,0.0,0.000,567243.3,567243.3,4208,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920810,1097800.00
10/08/2016 06:00,2,0.000,ALERT,213.29,303.88,59.949,1475920804,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,569915.6,569915.6,4211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920812,1097801.00
10/08/2016 06:00,2,0.000,ALERT,211.70,299.67,59.949,1475920804,"201051344000646","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,569907.5,569907.5,4199,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920814,1097802.00
10/08/2016 06:00,2,0.000,ALERT,211.93,301.47,59.986,1475920804,"274151322000052","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,836162.4,836162.4,4186,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920815,1097803.00
10/08/2016 06:00,2,0.000,ALERT,212.16,300.57,59.986,1475920804,"201051344000585","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,580236.0,580236.0,4204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920817,1097804.00
