ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 06:00,2,0.000,ALERT,211.93,300.57,60.007,1475920804,"201051344001230","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,572747.8,572747.8,4209,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920819,1097805.00
10/08/2016 06:00,2,0.000,ALERT,212.38,301.17,59.981,1475920804,"201051344000582","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,565511.1,565511.1,4200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920821,1097806.00
10/08/2016 06:00,2,0.000,ALERT,211.48,299.97,60.002,1475920804,"201051344000955","219011344069620",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,579724.8,579724.8,4199,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920823,1097807.00
10/08/2016 06:00,2,0.000,ALERT,212.16,300.57,60.028,1475920804,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,689333.1,689333.1,4264,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920824,1097808.00
10/08/2016 06:00,2,0.000,ALERT,213.06,304.78,59.986,1475920804,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,584492.8,584492.8,4198,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920826,1097809.00
10/08/2016 06:00,2,0.000,ALERT,211.70,300.87,59.970,1475920804,"201051344000890","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,576966.2,576966.2,4199,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920828,1097810.00
10/08/2016 06:00,2,0.000,ALERT,211.93,300.27,59.991,1475920804,"201051344000438","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,578405.0,578405.0,4202,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920830,1097811.00
10/08/2016 06:00,2,0.000,ALERT,212.16,299.67,59.959,1475920804,"201051344000417","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,569207.4,569207.4,4210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920832,1097812.00
10/08/2016 06:00,2,0.000,ALERT,212.16,301.17,59.975,1475920804,"274151322000083","219011344069620",0.00,7.70,0,300.27,303.58,0.0,0.0,0.000,828509.4,828509.4,4190,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920834,1097813.00
10/08/2016 06:00,2,0.000,ALERT,212.61,301.47,59.986,1475920804,"274151322000076","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,884663.2,884663.2,4196,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920836,1097814.00
10/08/2016 06:00,2,0.000,ALERT,213.06,304.78,59.954,1475920804,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.88,0.0,0.0,0.000,568655.3,568655.3,4204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920837,1097815.00
10/08/2016 06:00,2,0.000,ALERT,212.16,301.77,60.002,1475920804,"274151322000095","219011344069620",0.00,7.00,0,301.17,304.18,0.0,0.0,0.000,875736.2,875736.2,4200,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920839,1097816.00
10/08/2016 06:00,2,0.000,ALERT,212.83,303.88,59.996,1475920804,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.68,0.0,0.0,0.000,544164.3,544164.3,4196,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920841,1097817.00
10/08/2016 06:00,2,0.000,ALERT,211.70,299.37,60.028,1475920804,"201051344001025","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,578735.4,578735.4,4196,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920843,1097818.00
10/08/2016 06:00,2,0.000,ALERT,213.06,304.18,60.018,1475920804,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.88,0.0,0.0,0.000,576111.5,576111.5,4209,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920845,1097819.00
10/08/2016 06:00,2,0.000,ALERT,213.51,303.88,59.933,1475920804,"201051344000853","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,575386.5,575386.5,4214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920846,1097820.00
10/08/2016 06:00,2,0.000,ALERT,212.38,300.27,59.970,1475920804,"201051344000685","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,577554.8,577554.8,4208,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920848,1097821.00
10/08/2016 06:00,2,0.000,ALERT,211.93,299.67,59.965,1475920804,"201051344000917","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,574462.1,574462.1,4201,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920850,1097822.00
10/08/2016 06:00,2,0.000,ALERT,212.16,300.57,59.970,1475920804,"201051344001145","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,579722.6,579722.6,4207,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920852,1097823.00
10/08/2016 06:00,2,0.000,ALERT,211.93,299.37,59.981,1475920804,"201051344000651","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,572934.6,572934.6,4197,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920854,1097824.00
10/08/2016 06:00,2,0.000,ALERT,211.70,300.27,59.970,1475920804,"274151322000088","219011344069620",0.00,8.00,0,299.67,302.98,0.0,0.0,0.000,797000.4,797000.4,4181,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920855,1097825.00
10/08/2016 06:00,2,0.000,ALERT,212.83,299.67,59.975,1475920804,"274151322000068","219011344069620",0.00,8.00,0,299.37,302.37,0.0,0.0,0.000,689939.5,689939.5,4264,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920857,1097826.00
10/08/2016 06:00,2,0.000,ALERT,211.48,299.97,59.996,1475920804,"201051344001135","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,569058.8,569058.8,4194,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920859,1097827.00
10/08/2016 06:00,2,0.000,ALERT,212.61,304.18,59.933,1475920804,"201051344000594","219011344069620",0.00,7.00,0,301.17,306.58,0.0,0.0,0.000,580568.4,580568.4,4202,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920861,1097828.00
10/08/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1475920804,"201051344001203","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,577324.0,577324.0,4204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920863,1097829.00
10/08/2016 06:00,2,0.000,ALERT,211.70,301.17,59.965,1475920804,"274151322000054","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,813318.3,813318.3,4179,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920864,1097830.00
10/08/2016 06:00,2,0.000,ALERT,213.29,303.28,59.970,1475920804,"201051344000867","219011344069620",0.00,8.00,0,301.17,306.28,0.0,0.0,0.000,567740.1,567740.1,4208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920866,1097831.00
10/08/2016 06:00,2,0.000,ALERT,211.93,299.97,60.002,1475920804,"201051344001093","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,573750.5,573750.5,4209,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920868,1097832.00
10/08/2016 06:00,2,0.000,ALERT,212.83,303.88,59.970,1475920804,"201051344000900","219011344069620",0.00,7.30,0,301.17,305.98,0.0,0.0,0.000,584628.9,584628.9,4214,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920870,1097833.00
10/08/2016 06:00,2,0.000,ALERT,213.06,302.98,59.959,1475920804,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.98,0.0,0.0,0.000,573121.6,573121.6,4202,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920872,1097834.00
10/08/2016 06:00,2,0.000,ALERT,213.06,304.18,59.970,1475920804,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,584539.9,584539.9,4203,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920874,1097835.00
10/08/2016 06:00,2,0.000,ALERT,212.83,303.88,59.959,1475920804,"201051344000983","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,577186.4,577186.4,4211,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920875,1097836.00
10/08/2016 06:00,2,0.000,ALERT,213.06,303.58,59.965,1475920804,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,568499.4,568499.4,4206,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920877,1097837.00
10/08/2016 06:00,2,0.000,ALERT,213.51,304.18,59.965,1475920804,"201051344000576","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,576099.9,576099.9,4215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475920879,1097838.00
10/08/2016 06:00,2,0.000,ALERT,212.16,300.27,59.959,1475920804,"274151322000087","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,785232.0,785232.0,4228,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475920881,1097839.00
10/08/2016 06:15,2,0.000,ALERT,213.74,304.18,59.986,1475921703,"201051344000645","219011344069620",0.00,7.70,0,302.07,305.38,0.0,0.0,0.000,575561.9,575561.9,4212,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921705,1097840.00
10/08/2016 06:15,2,0.000,ALERT,212.38,301.17,59.975,1475921703,"274151322000085","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,812678.0,812678.0,4181,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921707,1097841.00
10/08/2016 06:15,2,0.000,ALERT,213.96,304.18,59.981,1475921703,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,567243.3,567243.3,4210,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921709,1097842.00
10/08/2016 06:15,2,0.000,ALERT,213.29,304.18,59.981,1475921703,"201051344000469","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,569915.6,569915.6,4213,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921711,1097843.00
10/08/2016 06:15,2,0.000,ALERT,211.70,300.27,60.023,1475921703,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,569907.5,569907.5,4201,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921713,1097844.00
10/08/2016 06:15,2,0.000,ALERT,212.16,300.87,59.986,1475921703,"274151322000052","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,836162.4,836162.4,4188,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921714,1097845.00
10/08/2016 06:15,2,0.000,ALERT,212.16,300.57,59.981,1475921703,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,580236.0,580236.0,4206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921716,1097846.00
10/08/2016 06:15,2,0.000,ALERT,212.16,300.57,59.975,1475921703,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,572747.8,572747.8,4211,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921718,1097847.00
10/08/2016 06:15,2,0.000,ALERT,212.61,301.17,59.975,1475921703,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,565511.1,565511.1,4202,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921720,1097848.00
10/08/2016 06:15,2,0.000,ALERT,211.70,300.27,59.975,1475921703,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,579724.8,579724.8,4201,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921722,1097849.00
10/08/2016 06:15,2,0.000,ALERT,212.61,300.87,59.975,1475921703,"274151322000094","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,689333.1,689333.1,4266,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921724,1097850.00
10/08/2016 06:15,2,0.000,ALERT,213.29,304.78,59.981,1475921703,"201051344000579","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,584492.8,584492.8,4200,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921725,1097851.00
10/08/2016 06:15,2,0.000,ALERT,211.93,300.87,59.970,1475921703,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,576966.2,576966.2,4201,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921727,1097852.00
10/08/2016 06:15,2,0.000,ALERT,212.16,300.27,59.981,1475921703,"201051344000438","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,578405.0,578405.0,4204,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921729,1097853.00
10/08/2016 06:15,2,0.000,ALERT,212.38,299.97,59.981,1475921703,"201051344000417","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,569207.4,569207.4,4212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921731,1097854.00
10/08/2016 06:15,2,0.000,ALERT,212.38,302.07,59.975,1475921703,"274151322000083","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,828509.4,828509.4,4192,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921733,1097855.00
10/08/2016 06:15,2,0.000,ALERT,213.06,301.47,59.975,1475921703,"274151322000076","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,884663.2,884663.2,4198,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921734,1097856.00
10/08/2016 06:15,2,0.000,ALERT,213.29,304.78,59.986,1475921703,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,568655.3,568655.3,4206,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921736,1097857.00
10/08/2016 06:15,2,0.000,ALERT,212.38,302.37,59.981,1475921703,"274151322000095","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,875736.2,875736.2,4202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921738,1097858.00
10/08/2016 06:15,2,0.000,ALERT,213.06,303.88,59.986,1475921703,"201051344000988","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,544164.3,544164.3,4198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921740,1097859.00
10/08/2016 06:15,2,0.000,ALERT,211.93,299.67,60.007,1475921703,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,578735.4,578735.4,4198,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921742,1097860.00
10/08/2016 06:15,2,0.000,ALERT,213.29,304.48,59.986,1475921703,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.28,0.0,0.0,0.000,576111.5,576111.5,4211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921743,1097861.00
10/08/2016 06:15,2,0.000,ALERT,213.96,304.18,60.012,1475921703,"201051344000853","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,575386.5,575386.5,4216,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921745,1097862.00
10/08/2016 06:15,2,0.000,ALERT,212.38,300.57,59.981,1475921703,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,577554.8,577554.8,4210,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921747,1097863.00
10/08/2016 06:15,2,0.000,ALERT,212.16,299.97,59.981,1475921703,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,574462.1,574462.1,4203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921749,1097864.00
10/08/2016 06:15,2,0.000,ALERT,212.38,300.87,59.981,1475921703,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,579722.6,579722.6,4209,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921751,1097865.00
10/08/2016 06:15,2,0.000,ALERT,212.38,299.67,60.007,1475921703,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,572934.6,572934.6,4199,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921753,1097866.00
10/08/2016 06:15,2,0.000,ALERT,211.93,301.47,59.981,1475921703,"274151322000088","219011344069620",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,797000.4,797000.4,4183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921754,1097867.00
10/08/2016 06:15,2,0.000,ALERT,213.06,300.87,59.986,1475921703,"274151322000068","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,689939.5,689939.5,4266,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921756,1097868.00
10/08/2016 06:15,2,0.000,ALERT,211.70,300.27,59.981,1475921703,"201051344001135","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,569058.8,569058.8,4196,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921758,1097869.00
10/08/2016 06:15,2,0.000,ALERT,213.06,304.78,60.002,1475921703,"201051344000594","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,580568.4,580568.4,4204,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921760,1097870.00
10/08/2016 06:15,2,0.000,ALERT,212.16,300.27,59.986,1475921703,"201051344001203","219011344069620",0.00,7.00,0,297.87,303.58,0.0,0.0,0.000,577324.0,577324.0,4206,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921762,1097871.00
10/08/2016 06:15,2,0.000,ALERT,212.38,302.37,59.986,1475921703,"274151322000054","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,813318.3,813318.3,4181,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921763,1097872.00
10/08/2016 06:15,2,0.000,ALERT,213.74,303.88,59.959,1475921703,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.98,0.0,0.0,0.000,567740.1,567740.1,4210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921765,1097873.00
10/08/2016 06:15,2,0.000,ALERT,212.16,300.57,59.986,1475921703,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,573750.5,573750.5,4211,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921767,1097874.00
10/08/2016 06:15,2,0.000,ALERT,213.06,304.18,59.991,1475921703,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,584628.9,584628.9,4216,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921769,1097875.00
10/08/2016 06:15,2,0.000,ALERT,213.51,303.28,59.991,1475921703,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,573121.6,573121.6,4204,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475921771,1097876.00
10/08/2016 06:15,2,0.000,ALERT,213.29,304.48,59.991,1475921703,"201051344000569","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,584539.9,584539.9,4205,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921772,1097877.00
10/08/2016 06:15,2,0.000,ALERT,213.51,304.18,59.996,1475921703,"201051344000983","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,577186.4,577186.4,4213,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921774,1097878.00
10/08/2016 06:15,2,0.000,ALERT,213.51,304.18,59.944,1475921703,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,568499.4,568499.4,4208,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921776,1097879.00
10/08/2016 06:15,2,0.000,ALERT,213.74,304.48,59.986,1475921703,"201051344000576","219011344069620",0.00,7.00,0,301.77,305.68,0.0,0.0,0.000,576099.9,576099.9,4217,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921778,1097880.00
10/08/2016 06:15,2,0.000,ALERT,212.38,300.87,59.986,1475921703,"274151322000087","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,785232.0,785232.0,4230,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475921780,1097881.00
10/08/2016 06:30,2,0.000,ALERT,213.29,303.58,60.034,1475922604,"201051344000645","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,575561.9,575561.9,4214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922606,1097882.00
10/08/2016 06:30,2,0.000,ALERT,211.70,300.87,60.007,1475922604,"274151322000085","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,812678.0,812678.0,4183,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922608,1097883.00
10/08/2016 06:30,2,0.000,ALERT,213.29,302.98,59.986,1475922604,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.68,0.0,0.0,0.000,567243.3,567243.3,4212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922610,1097884.00
10/08/2016 06:30,2,0.000,ALERT,212.83,303.28,59.996,1475922604,"201051344000469","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,569915.6,569915.6,4215,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922612,1097885.00
10/08/2016 06:30,2,0.000,ALERT,211.48,299.97,60.012,1475922604,"201051344000646","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,569907.5,569907.5,4203,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922614,1097886.00
10/08/2016 06:30,2,0.000,ALERT,211.48,301.77,60.007,1475922604,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,836162.4,836162.4,4190,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922615,1097887.00
10/08/2016 06:30,2,0.000,ALERT,211.70,300.27,60.023,1475922604,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,580236.0,580236.0,4208,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922617,1097888.00
10/08/2016 06:30,2,0.000,ALERT,211.48,300.57,60.034,1475922604,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,572747.8,572747.8,4213,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922619,1097889.00
10/08/2016 06:30,2,0.000,ALERT,212.16,300.87,60.039,1475922604,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,565511.1,565511.1,4204,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922621,1097890.00
10/08/2016 06:30,2,0.000,ALERT,211.25,299.97,60.012,1475922604,"201051344000955","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,579724.8,579724.8,4203,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922623,1097891.00
10/08/2016 06:30,2,0.000,ALERT,211.70,300.57,60.028,1475922604,"274151322000094","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,689333.1,689333.1,4268,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922624,1097892.00
10/08/2016 06:30,2,0.000,ALERT,212.83,303.88,60.012,1475922604,"201051344000579","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,584492.8,584492.8,4202,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922626,1097893.00
10/08/2016 06:30,2,0.000,ALERT,211.48,300.87,60.012,1475922604,"201051344000890","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,576966.2,576966.2,4203,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922628,1097894.00
10/08/2016 06:30,2,0.000,ALERT,211.70,300.27,60.012,1475922604,"201051344000438","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,578405.0,578405.0,4206,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922630,1097895.00
10/08/2016 06:30,2,0.000,ALERT,211.93,299.67,60.018,1475922604,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,569207.4,569207.4,4214,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922631,1097896.00
10/08/2016 06:30,2,0.000,ALERT,211.70,301.17,60.012,1475922604,"274151322000083","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,828509.4,828509.4,4194,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922633,1097897.00
10/08/2016 06:30,2,0.000,ALERT,212.16,301.77,60.018,1475922604,"274151322000076","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,884663.2,884663.2,4200,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922635,1097898.00
10/08/2016 06:30,2,0.000,ALERT,212.83,304.48,60.023,1475922604,"201051344000868","219011344069620",0.00,7.00,0,302.68,306.58,0.0,0.0,0.000,568655.3,568655.3,4208,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922637,1097899.00
10/08/2016 06:30,2,0.000,ALERT,211.70,302.07,60.023,1475922604,"274151322000095","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,875736.2,875736.2,4204,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922639,1097900.00
10/08/2016 06:30,2,0.000,ALERT,212.61,303.58,60.034,1475922604,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,544164.3,544164.3,4200,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922640,1097901.00
10/08/2016 06:30,2,0.000,ALERT,211.25,299.37,60.023,1475922604,"201051344001025","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,578735.4,578735.4,4200,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922642,1097902.00
10/08/2016 06:30,2,0.000,ALERT,212.83,303.58,60.012,1475922604,"201051344000458","219011344069620",0.00,8.00,0,302.07,306.58,0.0,0.0,0.000,576111.5,576111.5,4213,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922644,1097903.00
10/08/2016 06:30,2,0.000,ALERT,213.29,303.58,60.023,1475922604,"201051344000853","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,575386.5,575386.5,4218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922646,1097904.00
10/08/2016 06:30,2,0.000,ALERT,211.70,299.97,60.018,1475922604,"201051344000685","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,577554.8,577554.8,4212,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922648,1097905.00
10/08/2016 06:30,2,0.000,ALERT,211.70,299.67,60.012,1475922604,"201051344000917","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,574462.1,574462.1,4205,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922649,1097906.00
10/08/2016 06:30,2,0.000,ALERT,212.16,300.57,60.018,1475922604,"201051344001145","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,579722.6,579722.6,4211,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922651,1097907.00
10/08/2016 06:30,2,0.000,ALERT,211.93,299.67,60.039,1475922604,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,572934.6,572934.6,4201,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922653,1097908.00
10/08/2016 06:30,2,0.000,ALERT,211.25,300.87,60.007,1475922604,"274151322000088","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,797000.4,797000.4,4185,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922655,1097909.00
10/08/2016 06:30,2,0.000,ALERT,212.16,300.27,59.991,1475922604,"274151322000068","219011344069620",0.00,8.50,0,298.77,302.07,0.0,0.0,0.000,689939.5,689939.5,4268,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922657,1097910.00
10/08/2016 06:30,2,0.000,ALERT,211.48,300.27,60.012,1475922604,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,569058.8,569058.8,4198,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922659,1097911.00
10/08/2016 06:30,2,0.000,ALERT,212.38,304.18,60.039,1475922604,"201051344000594","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,580568.4,580568.4,4206,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922660,1097912.00
10/08/2016 06:30,2,0.000,ALERT,211.70,299.97,60.012,1475922604,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,577324.0,577324.0,4208,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922662,1097913.00
10/08/2016 06:30,2,0.000,ALERT,211.48,301.77,60.002,1475922604,"274151322000054","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,813318.3,813318.3,4183,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922664,1097914.00
10/08/2016 06:30,2,0.000,ALERT,213.06,303.28,60.012,1475922604,"201051344000867","219011344069620",0.00,7.70,0,301.47,305.98,0.0,0.0,0.000,567740.1,567740.1,4212,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922666,1097915.00
10/08/2016 06:30,2,0.000,ALERT,211.70,300.27,60.012,1475922604,"201051344001093","219011344069620",0.00,8.00,0,298.77,301.77,0.0,0.0,0.000,573750.5,573750.5,4213,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922668,1097916.00
10/08/2016 06:30,2,0.000,ALERT,212.61,303.58,60.002,1475922604,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,584628.9,584628.9,4218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922669,1097917.00
10/08/2016 06:30,2,0.000,ALERT,212.83,302.68,60.012,1475922604,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,573121.6,573121.6,4206,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922671,1097918.00
10/08/2016 06:30,2,0.000,ALERT,212.83,304.18,60.002,1475922604,"201051344000569","219011344069620",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,584539.9,584539.9,4207,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475922674,1097919.00
10/08/2016 06:30,2,0.000,ALERT,212.83,303.58,59.965,1475922604,"201051344000983","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,577186.4,577186.4,4215,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922675,1097920.00
10/08/2016 06:30,2,0.000,ALERT,212.83,302.98,60.028,1475922604,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,568499.4,568499.4,4210,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922677,1097921.00
10/08/2016 06:30,2,0.000,ALERT,213.06,303.88,59.991,1475922604,"201051344000576","219011344069620",0.00,7.00,0,302.07,305.98,0.0,0.0,0.000,576099.9,576099.9,4219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922679,1097922.00
10/08/2016 06:30,2,0.000,ALERT,211.48,299.97,60.012,1475922604,"274151322000087","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,785232.0,785232.0,4232,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475922681,1097923.00
10/08/2016 06:45,2,0.000,ALERT,213.51,303.88,59.975,1475923503,"201051344000645","219011344069620",0.00,7.30,0,301.77,305.68,0.0,0.0,0.000,575561.9,575561.9,4216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923505,1097924.00
10/08/2016 06:45,2,0.000,ALERT,211.93,300.87,60.007,1475923503,"274151322000085","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,812678.0,812678.0,4185,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923507,1097925.00
10/08/2016 06:45,2,0.000,ALERT,213.51,303.28,59.965,1475923503,"201051344000633","219011344069620",0.00,7.00,0,299.67,305.38,0.0,0.0,0.000,567243.3,567243.3,4214,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923509,1097926.00
10/08/2016 06:45,2,0.000,ALERT,213.06,303.28,59.959,1475923503,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,569915.6,569915.6,4217,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923511,1097927.00
10/08/2016 06:45,2,0.000,ALERT,211.48,299.97,59.970,1475923503,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,569907.5,569907.5,4205,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923513,1097928.00
10/08/2016 06:45,2,0.000,ALERT,211.93,300.57,59.965,1475923503,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,836162.4,836162.4,4192,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923514,1097929.00
10/08/2016 06:45,2,0.000,ALERT,211.93,300.27,59.975,1475923503,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,580236.0,580236.0,4210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923516,1097930.00
10/08/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1475923503,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,572747.8,572747.8,4215,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923518,1097931.00
10/08/2016 06:45,2,0.000,ALERT,212.38,300.87,60.007,1475923503,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,565511.1,565511.1,4206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923520,1097932.00
10/08/2016 06:45,2,0.000,ALERT,211.48,299.97,59.928,1475923503,"201051344000955","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,579724.8,579724.8,4205,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923522,1097933.00
10/08/2016 06:45,2,0.000,ALERT,212.16,300.57,59.965,1475923503,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.07,0.0,0.0,0.000,689333.1,689333.1,4270,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923523,1097934.00
10/08/2016 06:45,2,0.000,ALERT,212.83,304.18,59.975,1475923503,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.58,0.0,0.0,0.000,584492.8,584492.8,4204,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923525,1097935.00
10/08/2016 06:45,2,0.000,ALERT,211.70,300.27,59.970,1475923503,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,576966.2,576966.2,4205,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923527,1097936.00
10/08/2016 06:45,2,0.000,ALERT,211.93,299.97,59.981,1475923503,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,578405.0,578405.0,4208,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923529,1097937.00
10/08/2016 06:45,2,0.000,ALERT,211.93,299.37,59.965,1475923503,"201051344000417","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,569207.4,569207.4,4216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923531,1097938.00
10/08/2016 06:45,2,0.000,ALERT,212.16,301.17,59.965,1475923503,"274151322000083","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,828509.4,828509.4,4196,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923533,1097939.00
10/08/2016 06:45,2,0.000,ALERT,212.61,301.17,59.959,1475923503,"274151322000076","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,884663.2,884663.2,4202,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923534,1097940.00
10/08/2016 06:45,2,0.000,ALERT,212.83,304.18,59.959,1475923503,"201051344000868","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,568655.3,568655.3,4210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923536,1097941.00
10/08/2016 06:45,2,0.000,ALERT,211.93,301.77,59.965,1475923503,"274151322000095","219011344069620",0.00,7.00,0,300.87,303.88,0.0,0.0,0.000,875736.2,875736.2,4206,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923538,1097942.00
10/08/2016 06:45,2,0.000,ALERT,212.61,303.28,59.944,1475923503,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.68,0.0,0.0,0.000,544164.3,544164.3,4202,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923540,1097943.00
10/08/2016 06:45,2,0.000,ALERT,211.48,299.07,59.933,1475923503,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,578735.4,578735.4,4202,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923542,1097944.00
10/08/2016 06:45,2,0.000,ALERT,213.06,303.58,59.959,1475923503,"201051344000458","219011344069620",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,576111.5,576111.5,4215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923544,1097945.00
10/08/2016 06:45,2,0.000,ALERT,213.51,303.28,59.970,1475923503,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,575386.5,575386.5,4220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923545,1097946.00
10/08/2016 06:45,2,0.000,ALERT,212.16,299.97,59.965,1475923503,"201051344000685","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,577554.8,577554.8,4214,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923547,1097947.00
10/08/2016 06:45,2,0.000,ALERT,211.93,299.37,59.959,1475923503,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,574462.1,574462.1,4207,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923549,1097948.00
10/08/2016 06:45,2,0.000,ALERT,212.16,300.27,59.959,1475923503,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,579722.6,579722.6,4213,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923551,1097949.00
