ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 06:45,2,0.000,ALERT,211.93,299.07,59.959,1475923503,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,572934.6,572934.6,4203,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923552,1097950.00
10/08/2016 06:45,2,0.000,ALERT,211.70,300.57,59.959,1475923503,"274151322000088","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,797000.4,797000.4,4187,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923554,1097951.00
10/08/2016 06:45,2,0.000,ALERT,212.61,300.27,59.965,1475923503,"274151322000068","219011344069620",0.00,8.50,0,299.07,301.77,0.0,0.0,0.000,689939.5,689939.5,4270,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923556,1097952.00
10/08/2016 06:45,2,0.000,ALERT,211.48,299.97,59.959,1475923503,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,569058.8,569058.8,4200,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923558,1097953.00
10/08/2016 06:45,2,0.000,ALERT,212.61,303.88,59.959,1475923503,"201051344000594","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,580568.4,580568.4,4208,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923560,1097954.00
10/08/2016 06:45,2,0.000,ALERT,211.93,299.67,59.981,1475923503,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,577324.0,577324.0,4210,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923562,1097955.00
10/08/2016 06:45,2,0.000,ALERT,211.93,301.17,59.965,1475923503,"274151322000054","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,813318.3,813318.3,4185,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923563,1097956.00
10/08/2016 06:45,2,0.000,ALERT,213.29,303.28,59.917,1475923503,"201051344000867","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,567740.1,567740.1,4214,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923565,1097957.00
10/08/2016 06:45,2,0.000,ALERT,211.93,299.97,59.954,1475923503,"201051344001093","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,573750.5,573750.5,4215,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923567,1097958.00
10/08/2016 06:45,2,0.000,ALERT,212.83,303.58,59.970,1475923503,"201051344000900","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,584628.9,584628.9,4220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475923569,1097959.00
10/08/2016 06:45,2,0.000,ALERT,213.29,302.68,59.959,1475923503,"201051344000648","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,573121.6,573121.6,4208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923571,1097960.00
10/08/2016 06:45,2,0.000,ALERT,213.06,304.18,59.965,1475923503,"201051344000569","219011344069620",0.00,7.30,0,302.07,306.58,0.0,0.0,0.000,584539.9,584539.9,4209,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923572,1097961.00
10/08/2016 06:45,2,0.000,ALERT,213.06,303.88,59.981,1475923503,"201051344000983","219011344069620",0.00,7.30,0,301.77,306.28,0.0,0.0,0.000,577186.4,577186.4,4217,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923574,1097962.00
10/08/2016 06:45,2,0.000,ALERT,213.06,303.28,59.970,1475923503,"201051344001158","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,568499.4,568499.4,4212,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923576,1097963.00
10/08/2016 06:45,2,0.000,ALERT,213.51,304.18,59.965,1475923503,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,576099.9,576099.9,4221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923578,1097964.00
10/08/2016 06:45,2,0.000,ALERT,212.38,300.57,59.959,1475923503,"274151322000087","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,785232.0,785232.0,4234,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475923579,1097965.00
10/08/2016 07:00,2,0.000,ALERT,213.51,303.88,59.981,1475924403,"201051344000645","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,575561.9,575561.9,4218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924405,1097966.00
10/08/2016 07:00,2,0.000,ALERT,212.16,301.17,59.975,1475924403,"274151322000085","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,812678.0,812678.0,4187,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924407,1097967.00
10/08/2016 07:00,2,0.000,ALERT,213.74,303.88,60.007,1475924403,"201051344000633","219011344069620",0.00,7.00,0,299.97,305.08,0.0,0.0,0.000,567243.3,567243.3,4216,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924409,1097968.00
10/08/2016 07:00,2,0.000,ALERT,213.06,303.88,59.996,1475924403,"201051344000469","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,569915.6,569915.6,4219,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924411,1097969.00
10/08/2016 07:00,2,0.000,ALERT,211.48,299.97,59.991,1475924403,"201051344000646","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,569907.5,569907.5,4207,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924412,1097970.00
10/08/2016 07:00,2,0.000,ALERT,211.70,301.17,59.965,1475924403,"274151322000052","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,836162.4,836162.4,4194,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924414,1097971.00
10/08/2016 07:00,2,0.000,ALERT,211.93,300.57,59.991,1475924403,"201051344000585","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,580236.0,580236.0,4212,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924416,1097972.00
10/08/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1475924403,"201051344001230","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,572747.8,572747.8,4217,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924418,1097973.00
10/08/2016 07:00,2,0.000,ALERT,212.16,301.17,59.975,1475924403,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,565511.1,565511.1,4208,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924420,1097974.00
10/08/2016 07:00,2,0.000,ALERT,211.25,300.27,59.981,1475924403,"201051344000955","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,579724.8,579724.8,4207,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924422,1097975.00
10/08/2016 07:00,2,0.000,ALERT,211.93,300.57,59.975,1475924403,"274151322000094","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,689333.1,689333.1,4272,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924423,1097976.00
10/08/2016 07:00,2,0.000,ALERT,213.06,304.78,59.981,1475924403,"201051344000579","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,584492.8,584492.8,4206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924425,1097977.00
10/08/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1475924403,"201051344000890","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,576966.2,576966.2,4207,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924427,1097978.00
10/08/2016 07:00,2,0.000,ALERT,211.93,300.57,59.970,1475924403,"201051344000438","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,578405.0,578405.0,4210,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924429,1097979.00
10/08/2016 07:00,2,0.000,ALERT,211.70,299.67,59.970,1475924403,"201051344000417","219011344069620",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,569207.4,569207.4,4218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924431,1097980.00
10/08/2016 07:00,2,0.000,ALERT,212.16,301.17,59.965,1475924403,"274151322000083","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,828509.4,828509.4,4198,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924432,1097981.00
10/08/2016 07:00,2,0.000,ALERT,212.61,301.17,59.975,1475924403,"274151322000076","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,884663.2,884663.2,4204,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924434,1097982.00
10/08/2016 07:00,2,0.000,ALERT,213.06,304.48,59.975,1475924403,"201051344000868","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,568655.3,568655.3,4212,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924436,1097983.00
10/08/2016 07:00,2,0.000,ALERT,211.93,301.77,59.975,1475924403,"274151322000095","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,875736.2,875736.2,4208,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924438,1097984.00
10/08/2016 07:00,2,0.000,ALERT,212.83,303.88,59.975,1475924403,"201051344000988","219011344069620",0.00,7.30,0,299.07,305.08,0.0,0.0,0.000,544164.3,544164.3,4204,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924440,1097985.00
10/08/2016 07:00,2,0.000,ALERT,211.48,299.67,59.975,1475924403,"201051344001025","219011344069620",0.00,6.70,0,297.26,302.37,0.0,0.0,0.000,578735.4,578735.4,4204,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924442,1097986.00
10/08/2016 07:00,2,0.000,ALERT,212.83,304.18,59.981,1475924403,"201051344000458","219011344069620",0.00,8.00,0,301.77,305.98,0.0,0.0,0.000,576111.5,576111.5,4217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924443,1097987.00
10/08/2016 07:00,2,0.000,ALERT,213.74,303.88,59.981,1475924403,"201051344000853","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,575386.5,575386.5,4222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924445,1097988.00
10/08/2016 07:00,2,0.000,ALERT,212.16,300.27,60.012,1475924403,"201051344000685","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,577554.8,577554.8,4216,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924447,1097989.00
10/08/2016 07:00,2,0.000,ALERT,211.93,299.67,59.970,1475924403,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,574462.1,574462.1,4209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924449,1097990.00
10/08/2016 07:00,2,0.000,ALERT,212.16,300.57,59.970,1475924403,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,579722.6,579722.6,4215,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924451,1097991.00
10/08/2016 07:00,2,0.000,ALERT,211.70,299.67,59.970,1475924403,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,572934.6,572934.6,4205,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924453,1097992.00
10/08/2016 07:00,2,0.000,ALERT,211.48,301.17,59.970,1475924403,"274151322000088","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,797000.4,797000.4,4189,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924455,1097993.00
10/08/2016 07:00,2,0.000,ALERT,212.38,299.97,59.959,1475924403,"274151322000068","219011344069620",0.00,8.50,0,298.47,301.47,0.0,0.0,0.000,689939.5,689939.5,4272,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924457,1097994.00
10/08/2016 07:00,2,0.000,ALERT,211.48,300.27,59.970,1475924403,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,569058.8,569058.8,4202,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924458,1097995.00
10/08/2016 07:00,2,0.000,ALERT,212.61,304.18,59.965,1475924403,"201051344000594","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,580568.4,580568.4,4210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924460,1097996.00
10/08/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1475924403,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,577324.0,577324.0,4212,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924462,1097997.00
10/08/2016 07:00,2,0.000,ALERT,211.93,301.77,59.965,1475924403,"274151322000054","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,813318.3,813318.3,4187,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924464,1097998.00
10/08/2016 07:00,2,0.000,ALERT,213.29,303.58,59.965,1475924403,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,567740.1,567740.1,4216,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924466,1097999.00
10/08/2016 07:00,2,0.000,ALERT,211.70,300.27,59.965,1475924403,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,573750.5,573750.5,4217,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924467,1098000.00
10/08/2016 07:00,2,0.000,ALERT,212.83,303.58,59.959,1475924403,"201051344000900","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,584628.9,584628.9,4222,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924469,1098001.00
10/08/2016 07:00,2,0.000,ALERT,213.06,302.98,59.975,1475924403,"201051344000648","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,573121.6,573121.6,4210,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924471,1098002.00
10/08/2016 07:00,2,0.000,ALERT,213.06,304.18,59.959,1475924403,"201051344000569","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,584539.9,584539.9,4211,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924473,1098003.00
10/08/2016 07:00,2,0.000,ALERT,212.83,303.58,59.917,1475924403,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.98,0.0,0.0,0.000,577186.4,577186.4,4219,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924475,1098004.00
10/08/2016 07:00,2,0.000,ALERT,213.06,303.58,59.965,1475924403,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,568499.4,568499.4,4214,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475924476,1098005.00
10/08/2016 07:00,2,0.000,ALERT,213.51,303.88,59.975,1475924403,"201051344000576","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,576099.9,576099.9,4223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924478,1098006.00
10/08/2016 07:00,2,0.000,ALERT,211.93,299.67,59.959,1475924403,"274151322000087","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,785232.0,785232.0,4236,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475924480,1098007.00
10/08/2016 07:15,2,0.000,ALERT,212.83,302.68,59.986,1475925304,"201051344000645","219011344069620",0.00,7.70,0,301.77,305.68,0.0,0.0,0.000,575561.9,575561.9,4220,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925306,1098008.00
10/08/2016 07:15,2,0.000,ALERT,211.25,300.27,60.012,1475925304,"274151322000085","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,812678.0,812678.0,4189,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475925308,1098009.00
10/08/2016 07:15,2,0.000,ALERT,212.83,302.68,59.981,1475925304,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.38,0.0,0.0,0.000,567243.3,567243.3,4218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925310,1098010.00
10/08/2016 07:15,2,0.000,ALERT,212.38,302.68,59.986,1475925304,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,569915.6,569915.6,4221,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925312,1098011.00
10/08/2016 07:15,2,0.000,ALERT,211.48,300.57,59.986,1475925304,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,569907.5,569907.5,4209,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925313,1098012.00
10/08/2016 07:15,2,0.000,ALERT,211.03,301.17,59.970,1475925304,"274151322000052","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,836162.4,836162.4,4196,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925315,1098013.00
10/08/2016 07:15,2,0.000,ALERT,211.93,300.87,59.944,1475925304,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,580236.0,580236.0,4214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475925317,1098014.00
10/08/2016 07:15,2,0.000,ALERT,211.70,300.87,59.975,1475925304,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,572747.8,572747.8,4219,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925319,1098015.00
10/08/2016 07:15,2,0.000,ALERT,212.16,301.17,59.975,1475925304,"201051344000582","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,565511.1,565511.1,4210,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925321,1098016.00
10/08/2016 07:15,2,0.000,ALERT,211.25,300.57,60.018,1475925304,"201051344000955","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,579724.8,579724.8,4209,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925322,1098017.00
10/08/2016 07:15,2,0.000,ALERT,211.25,299.97,59.986,1475925304,"274151322000094","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,689333.1,689333.1,4274,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925324,1098018.00
10/08/2016 07:15,2,0.000,ALERT,212.38,303.58,59.975,1475925304,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.28,0.0,0.0,0.000,584492.8,584492.8,4208,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925326,1098019.00
10/08/2016 07:15,2,0.000,ALERT,211.48,300.87,59.975,1475925304,"201051344000890","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,576966.2,576966.2,4209,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925328,1098020.00
10/08/2016 07:15,2,0.000,ALERT,211.93,300.57,59.975,1475925304,"201051344000438","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,578405.0,578405.0,4212,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925329,1098021.00
10/08/2016 07:15,2,0.000,ALERT,211.93,299.97,59.970,1475925304,"201051344000417","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,569207.4,569207.4,4220,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925331,1098022.00
10/08/2016 07:15,2,0.000,ALERT,211.25,300.57,59.981,1475925304,"274151322000083","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,828509.4,828509.4,4200,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475925333,1098023.00
10/08/2016 07:15,2,0.000,ALERT,211.70,300.57,59.970,1475925304,"274151322000076","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,884663.2,884663.2,4206,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925335,1098024.00
10/08/2016 07:15,2,0.000,ALERT,212.38,303.58,59.959,1475925304,"201051344000868","219011344069620",0.00,7.30,0,302.68,306.28,0.0,0.0,0.000,568655.3,568655.3,4214,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475925337,1098025.00
10/08/2016 07:15,2,0.000,ALERT,211.25,301.47,59.954,1475925304,"274151322000095","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,875736.2,875736.2,4210,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925339,1098026.00
10/08/2016 07:15,2,0.000,ALERT,212.16,302.37,59.970,1475925304,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.38,0.0,0.0,0.000,544164.3,544164.3,4206,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925341,1098027.00
10/08/2016 07:15,2,0.000,ALERT,211.70,299.97,59.970,1475925304,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,578735.4,578735.4,4206,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925342,1098028.00
10/08/2016 07:15,2,0.000,ALERT,212.16,303.28,59.970,1475925304,"201051344000458","219011344069620",0.00,8.00,0,302.07,305.98,0.0,0.0,0.000,576111.5,576111.5,4219,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925344,1098029.00
10/08/2016 07:15,2,0.000,ALERT,212.83,302.68,59.959,1475925304,"201051344000853","219011344069620",0.00,7.00,0,301.77,305.38,0.0,0.0,0.000,575386.5,575386.5,4224,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925346,1098030.00
10/08/2016 07:15,2,0.000,ALERT,212.16,300.87,59.965,1475925304,"201051344000685","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,577554.8,577554.8,4218,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925348,1098031.00
10/08/2016 07:15,2,0.000,ALERT,211.93,300.57,59.970,1475925304,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,574462.1,574462.1,4211,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925350,1098032.00
10/08/2016 07:15,2,0.000,ALERT,212.16,301.17,59.970,1475925304,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,579722.6,579722.6,4217,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925351,1098033.00
10/08/2016 07:15,2,0.000,ALERT,211.93,299.97,59.965,1475925304,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,572934.6,572934.6,4207,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925353,1098034.00
10/08/2016 07:15,2,0.000,ALERT,210.80,300.27,59.986,1475925304,"274151322000088","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,797000.4,797000.4,4191,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925355,1098035.00
10/08/2016 07:15,2,0.000,ALERT,211.70,299.67,59.970,1475925304,"274151322000068","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,689939.5,689939.5,4274,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925357,1098036.00
10/08/2016 07:15,2,0.000,ALERT,211.48,300.57,59.970,1475925304,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,569058.8,569058.8,4204,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475925358,1098037.00
10/08/2016 07:15,2,0.000,ALERT,211.93,303.28,59.965,1475925304,"201051344000594","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,580568.4,580568.4,4212,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925360,1098038.00
10/08/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1475925304,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,577324.0,577324.0,4214,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925362,1098039.00
10/08/2016 07:15,2,0.000,ALERT,211.25,301.47,59.965,1475925304,"274151322000054","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,813318.3,813318.3,4189,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925364,1098040.00
10/08/2016 07:15,2,0.000,ALERT,212.61,302.37,59.965,1475925304,"201051344000867","219011344069620",0.00,7.70,0,300.87,305.38,0.0,0.0,0.000,567740.1,567740.1,4218,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925366,1098041.00
10/08/2016 07:15,2,0.000,ALERT,211.93,300.57,59.965,1475925304,"201051344001093","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,573750.5,573750.5,4219,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475925367,1098042.00
10/08/2016 07:15,2,0.000,ALERT,212.16,302.68,59.975,1475925304,"201051344000900","219011344069620",0.00,7.00,0,301.47,304.78,0.0,0.0,0.000,584628.9,584628.9,4224,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925369,1098043.00
10/08/2016 07:15,2,0.000,ALERT,212.38,302.07,59.954,1475925304,"201051344000648","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,573121.6,573121.6,4212,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925371,1098044.00
10/08/2016 07:15,2,0.000,ALERT,212.38,303.28,59.970,1475925304,"201051344000569","219011344069620",0.00,7.30,0,302.37,305.98,0.0,0.0,0.000,584539.9,584539.9,4213,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925373,1098045.00
10/08/2016 07:15,2,0.000,ALERT,212.38,302.98,59.959,1475925304,"201051344000983","219011344069620",0.00,7.30,0,302.07,305.68,0.0,0.0,0.000,577186.4,577186.4,4221,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925375,1098046.00
10/08/2016 07:15,2,0.000,ALERT,212.38,302.68,59.965,1475925304,"201051344001158","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,568499.4,568499.4,4216,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925377,1098047.00
10/08/2016 07:15,2,0.000,ALERT,212.83,303.28,59.975,1475925304,"201051344000576","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,576099.9,576099.9,4225,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925378,1098048.00
10/08/2016 07:15,2,0.000,ALERT,211.25,299.97,59.933,1475925304,"274151322000087","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,785232.0,785232.0,4238,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475925380,1098049.00
10/08/2016 07:30,2,0.000,ALERT,212.83,302.68,59.991,1475926204,"201051344000645","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,575561.9,575561.9,4222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926206,1098050.00
10/08/2016 07:30,2,0.000,ALERT,211.25,300.27,59.981,1475926204,"274151322000085","219011344069620",0.00,7.70,0,298.77,301.77,0.0,0.0,0.000,812678.0,812678.0,4191,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926208,1098051.00
10/08/2016 07:30,2,0.000,ALERT,213.06,302.37,59.944,1475926204,"201051344000633","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,567243.3,567243.3,4220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926210,1098052.00
10/08/2016 07:30,2,0.000,ALERT,212.38,302.68,59.986,1475926204,"201051344000469","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,569915.6,569915.6,4223,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926212,1098053.00
10/08/2016 07:30,2,0.000,ALERT,211.48,300.27,59.981,1475926204,"201051344000646","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,569907.5,569907.5,4211,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926213,1098054.00
10/08/2016 07:30,2,0.000,ALERT,211.03,299.97,59.965,1475926204,"274151322000052","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,836162.4,836162.4,4198,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926215,1098055.00
10/08/2016 07:30,2,0.000,ALERT,211.70,300.57,59.991,1475926204,"201051344000585","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,580236.0,580236.0,4216,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926217,1098056.00
10/08/2016 07:30,2,0.000,ALERT,211.48,300.57,59.986,1475926204,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,572747.8,572747.8,4221,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926219,1098057.00
10/08/2016 07:30,2,0.000,ALERT,212.16,301.17,59.991,1475926204,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,565511.1,565511.1,4212,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926221,1098058.00
10/08/2016 07:30,2,0.000,ALERT,211.25,300.27,59.986,1475926204,"201051344000955","219011344069620",0.00,7.30,0,298.77,301.77,0.0,0.0,0.000,579724.8,579724.8,4211,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926222,1098059.00
10/08/2016 07:30,2,0.000,ALERT,211.25,299.37,59.975,1475926204,"274151322000094","219011344069620",0.00,7.30,0,298.17,301.17,0.0,0.0,0.000,689333.1,689333.1,4276,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926224,1098060.00
10/08/2016 07:30,2,0.000,ALERT,212.38,303.58,59.965,1475926204,"201051344000579","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,584492.8,584492.8,4210,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926226,1098061.00
10/08/2016 07:30,2,0.000,ALERT,211.70,300.87,59.975,1475926204,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,576966.2,576966.2,4211,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926228,1098062.00
10/08/2016 07:30,2,0.000,ALERT,211.70,300.27,59.986,1475926204,"201051344000438","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,578405.0,578405.0,4214,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926229,1098063.00
10/08/2016 07:30,2,0.000,ALERT,211.93,299.97,60.007,1475926204,"201051344000417","219011344069620",0.00,7.30,0,298.17,301.47,0.0,0.0,0.000,569207.4,569207.4,4222,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926231,1098064.00
10/08/2016 07:30,2,0.000,ALERT,211.25,300.57,59.986,1475926204,"274151322000083","219011344069620",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,828509.4,828509.4,4202,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926233,1098065.00
10/08/2016 07:30,2,0.000,ALERT,211.93,299.97,59.949,1475926204,"274151322000076","219011344069620",0.00,7.70,0,298.77,302.07,0.0,0.0,0.000,884663.2,884663.2,4208,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926235,1098066.00
10/08/2016 07:30,2,0.000,ALERT,212.38,303.58,59.991,1475926204,"201051344000868","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,568655.3,568655.3,4216,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926237,1098067.00
10/08/2016 07:30,2,0.000,ALERT,211.25,300.87,59.986,1475926204,"274151322000095","219011344069620",0.00,7.00,0,299.97,302.98,0.0,0.0,0.000,875736.2,875736.2,4212,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926239,1098068.00
10/08/2016 07:30,2,0.000,ALERT,212.16,302.37,59.986,1475926204,"201051344000988","219011344069620",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,544164.3,544164.3,4208,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926241,1098069.00
10/08/2016 07:30,2,0.000,ALERT,211.70,299.97,59.981,1475926204,"201051344001025","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,578735.4,578735.4,4208,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926242,1098070.00
10/08/2016 07:30,2,0.000,ALERT,212.38,303.28,59.991,1475926204,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,576111.5,576111.5,4221,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926244,1098071.00
10/08/2016 07:30,2,0.000,ALERT,213.06,302.98,59.986,1475926204,"201051344000853","219011344069620",0.00,7.00,0,300.87,304.48,0.0,0.0,0.000,575386.5,575386.5,4226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926246,1098072.00
10/08/2016 07:30,2,0.000,ALERT,212.16,300.57,59.986,1475926204,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,577554.8,577554.8,4220,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926248,1098073.00
10/08/2016 07:30,2,0.000,ALERT,211.70,299.97,60.018,1475926204,"201051344000917","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,574462.1,574462.1,4213,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926250,1098074.00
10/08/2016 07:30,2,0.000,ALERT,211.93,300.57,59.981,1475926204,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,579722.6,579722.6,4219,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926251,1098075.00
10/08/2016 07:30,2,0.000,ALERT,211.93,299.97,59.959,1475926204,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,572934.6,572934.6,4209,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926253,1098076.00
10/08/2016 07:30,2,0.000,ALERT,210.57,299.37,59.970,1475926204,"274151322000088","219011344069620",0.00,8.00,0,298.47,301.77,0.0,0.0,0.000,797000.4,797000.4,4193,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926255,1098077.00
10/08/2016 07:30,2,0.000,ALERT,211.70,299.37,59.981,1475926204,"274151322000068","219011344069620",0.00,8.50,0,298.17,301.17,0.0,0.0,0.000,689939.5,689939.5,4276,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926257,1098078.00
10/08/2016 07:30,2,0.000,ALERT,211.48,300.87,60.018,1475926204,"201051344001135","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,569058.8,569058.8,4206,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926259,1098079.00
10/08/2016 07:30,2,0.000,ALERT,212.16,303.58,60.018,1475926204,"201051344000594","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,580568.4,580568.4,4214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926260,1098080.00
10/08/2016 07:30,2,0.000,ALERT,211.70,300.27,59.981,1475926204,"201051344001203","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,577324.0,577324.0,4216,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926262,1098081.00
10/08/2016 07:30,2,0.000,ALERT,211.03,300.57,59.975,1475926204,"274151322000054","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,813318.3,813318.3,4191,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926264,1098082.00
10/08/2016 07:30,2,0.000,ALERT,212.83,302.68,59.954,1475926204,"201051344000867","219011344069620",0.00,7.70,0,300.27,304.78,0.0,0.0,0.000,567740.1,567740.1,4220,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926266,1098083.00
10/08/2016 07:30,2,0.000,ALERT,211.48,300.27,59.981,1475926204,"201051344001093","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,573750.5,573750.5,4221,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926268,1098084.00
10/08/2016 07:30,2,0.000,ALERT,212.38,302.98,59.981,1475926204,"201051344000900","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,584628.9,584628.9,4226,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926269,1098085.00
10/08/2016 07:30,2,0.000,ALERT,212.61,302.37,59.991,1475926204,"201051344000648","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,573121.6,573121.6,4214,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926271,1098086.00
10/08/2016 07:30,2,0.000,ALERT,212.61,303.58,59.981,1475926204,"201051344000569","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,584539.9,584539.9,4215,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926273,1098087.00
10/08/2016 07:30,2,0.000,ALERT,212.61,303.58,59.975,1475926204,"201051344000983","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,577186.4,577186.4,4223,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926275,1098088.00
10/08/2016 07:30,2,0.000,ALERT,212.61,302.98,59.991,1475926204,"201051344001158","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,568499.4,568499.4,4218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926277,1098089.00
10/08/2016 07:30,2,0.000,ALERT,212.83,303.58,59.954,1475926204,"201051344000576","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,576099.9,576099.9,4227,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475926278,1098090.00
10/08/2016 07:30,2,0.000,ALERT,211.25,299.07,59.975,1475926204,"274151322000087","219011344069620",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,785232.0,785232.0,4240,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475926280,1098091.00
10/08/2016 07:45,2,0.000,ALERT,212.83,302.68,60.028,1475927104,"201051344000645","219011344069620",0.00,7.70,0,300.87,304.48,0.0,0.0,0.000,575561.9,575561.9,4224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927106,1098092.00
10/08/2016 07:45,2,0.000,ALERT,211.25,299.97,59.991,1475927104,"274151322000085","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,812678.0,812678.0,4193,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927107,1098093.00
10/08/2016 07:45,2,0.000,ALERT,212.61,302.37,60.007,1475927104,"201051344000633","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,567243.3,567243.3,4222,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927109,1098094.00
