ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 07:45,2,0.000,ALERT,212.16,302.68,59.991,1475927104,"201051344000469","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,569915.6,569915.6,4225,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927111,1098095.00
10/08/2016 07:45,2,0.000,ALERT,211.25,299.97,60.002,1475927104,"201051344000646","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,569907.5,569907.5,4213,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927113,1098096.00
10/08/2016 07:45,2,0.000,ALERT,210.80,299.07,60.012,1475927104,"274151322000052","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,836162.4,836162.4,4200,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927115,1098097.00
10/08/2016 07:45,2,0.000,ALERT,211.48,300.27,59.986,1475927104,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,580236.0,580236.0,4218,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927116,1098098.00
10/08/2016 07:45,2,0.000,ALERT,211.25,300.27,60.002,1475927104,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,572747.8,572747.8,4223,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927118,1098099.00
10/08/2016 07:45,2,0.000,ALERT,211.93,300.87,59.996,1475927104,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,565511.1,565511.1,4214,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927120,1098100.00
10/08/2016 07:45,2,0.000,ALERT,210.80,299.67,59.996,1475927104,"201051344000955","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,579724.8,579724.8,4213,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927122,1098101.00
10/08/2016 07:45,2,0.000,ALERT,211.03,299.07,59.981,1475927104,"274151322000094","219011344069620",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,689333.1,689333.1,4278,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927123,1098102.00
10/08/2016 07:45,2,0.000,ALERT,212.16,303.58,60.039,1475927104,"201051344000579","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,584492.8,584492.8,4212,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927125,1098103.00
10/08/2016 07:45,2,0.000,ALERT,211.03,300.57,59.991,1475927104,"201051344000890","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,576966.2,576966.2,4213,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927127,1098104.00
10/08/2016 07:45,2,0.000,ALERT,211.48,299.97,59.996,1475927104,"201051344000438","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,578405.0,578405.0,4216,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927129,1098105.00
10/08/2016 07:45,2,0.000,ALERT,211.48,299.37,59.991,1475927104,"201051344000417","219011344069620",0.00,7.30,0,298.17,301.17,0.0,0.0,0.000,569207.4,569207.4,4224,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927131,1098106.00
10/08/2016 07:45,2,0.000,ALERT,211.03,299.37,60.002,1475927104,"274151322000083","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,828509.4,828509.4,4204,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927132,1098107.00
10/08/2016 07:45,2,0.000,ALERT,211.48,299.37,60.012,1475927104,"274151322000076","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,884663.2,884663.2,4210,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927134,1098108.00
10/08/2016 07:45,2,0.000,ALERT,212.16,303.58,60.002,1475927104,"201051344000868","219011344069620",0.00,7.30,0,301.77,305.38,0.0,0.0,0.000,568655.3,568655.3,4218,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927136,1098109.00
10/08/2016 07:45,2,0.000,ALERT,211.03,300.27,59.991,1475927104,"274151322000095","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,875736.2,875736.2,4214,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927138,1098110.00
10/08/2016 07:45,2,0.000,ALERT,211.93,302.68,59.996,1475927104,"201051344000988","219011344069620",0.00,7.30,0,298.17,304.18,0.0,0.0,0.000,544164.3,544164.3,4210,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927140,1098111.00
10/08/2016 07:45,2,0.000,ALERT,211.03,299.07,59.996,1475927104,"201051344001025","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,578735.4,578735.4,4210,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927141,1098112.00
10/08/2016 07:45,2,0.000,ALERT,211.93,302.98,59.991,1475927104,"201051344000458","219011344069620",0.00,8.50,0,300.87,305.38,0.0,0.0,0.000,576111.5,576111.5,4223,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927143,1098113.00
10/08/2016 07:45,2,0.000,ALERT,212.61,302.68,60.002,1475927104,"201051344000853","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,575386.5,575386.5,4228,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927145,1098114.00
10/08/2016 07:45,2,0.000,ALERT,211.48,299.97,60.023,1475927104,"201051344000685","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,577554.8,577554.8,4222,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927147,1098115.00
10/08/2016 07:45,2,0.000,ALERT,211.25,299.37,59.996,1475927104,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,574462.1,574462.1,4215,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927149,1098116.00
10/08/2016 07:45,2,0.000,ALERT,211.48,299.97,60.007,1475927104,"201051344001145","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,579722.6,579722.6,4221,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927151,1098117.00
10/08/2016 07:45,2,0.000,ALERT,211.25,299.37,60.002,1475927104,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.47,0.0,0.0,0.000,572934.6,572934.6,4211,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927152,1098118.00
10/08/2016 07:45,2,0.000,ALERT,210.35,299.37,59.996,1475927104,"274151322000088","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,797000.4,797000.4,4195,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927154,1098119.00
10/08/2016 07:45,2,0.000,ALERT,211.70,298.77,60.028,1475927104,"274151322000068","219011344069620",0.00,8.50,0,297.26,300.57,0.0,0.0,0.000,689939.5,689939.5,4278,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927156,1098120.00
10/08/2016 07:45,2,0.000,ALERT,211.03,299.97,60.028,1475927104,"201051344001135","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,569058.8,569058.8,4208,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927158,1098121.00
10/08/2016 07:45,2,0.000,ALERT,211.70,303.28,59.991,1475927104,"201051344000594","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,580568.4,580568.4,4216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927160,1098122.00
10/08/2016 07:45,2,0.000,ALERT,211.25,299.37,59.959,1475927104,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.58,0.0,0.0,0.000,577324.0,577324.0,4218,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927161,1098123.00
10/08/2016 07:45,2,0.000,ALERT,210.80,299.97,59.996,1475927104,"274151322000054","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,813318.3,813318.3,4193,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927163,1098124.00
10/08/2016 07:45,2,0.000,ALERT,212.38,302.07,59.996,1475927104,"201051344000867","219011344069620",0.00,7.70,0,300.57,304.78,0.0,0.0,0.000,567740.1,567740.1,4222,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927165,1098125.00
10/08/2016 07:45,2,0.000,ALERT,211.25,299.97,59.959,1475927104,"201051344001093","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,573750.5,573750.5,4223,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927167,1098126.00
10/08/2016 07:45,2,0.000,ALERT,211.93,302.37,60.028,1475927104,"201051344000900","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,584628.9,584628.9,4228,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927169,1098127.00
10/08/2016 07:45,2,0.000,ALERT,212.38,301.77,60.002,1475927104,"201051344000648","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,573121.6,573121.6,4216,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927170,1098128.00
10/08/2016 07:45,2,0.000,ALERT,212.16,302.98,59.991,1475927104,"201051344000569","219011344069620",0.00,7.30,0,301.47,305.38,0.0,0.0,0.000,584539.9,584539.9,4217,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927172,1098129.00
10/08/2016 07:45,2,0.000,ALERT,212.16,302.68,59.996,1475927104,"201051344000983","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,577186.4,577186.4,4225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927174,1098130.00
10/08/2016 07:45,2,0.000,ALERT,212.16,302.07,60.034,1475927104,"201051344001158","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,568499.4,568499.4,4220,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927176,1098131.00
10/08/2016 07:45,2,0.000,ALERT,212.61,302.98,60.039,1475927104,"201051344000576","219011344069620",0.00,7.30,0,301.17,305.08,0.0,0.0,0.000,576099.9,576099.9,4229,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475927178,1098132.00
10/08/2016 07:45,2,0.000,ALERT,211.03,299.37,59.991,1475927104,"274151322000087","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,785232.0,785232.0,4242,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475927180,1098133.00
10/08/2016 08:00,2,0.000,ALERT,212.61,302.37,60.012,1475928003,"201051344000645","219011344069620",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,575561.9,575561.9,4226,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928005,1098134.00
10/08/2016 08:00,2,0.000,ALERT,211.03,299.97,59.970,1475928003,"274151322000085","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,812678.0,812678.0,4195,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928007,1098135.00
10/08/2016 08:00,2,0.000,ALERT,212.83,302.37,59.981,1475928003,"201051344000633","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,567243.3,567243.3,4224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928009,1098136.00
10/08/2016 08:00,2,0.000,ALERT,212.16,302.68,59.981,1475928003,"201051344000469","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,569915.6,569915.6,4227,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928011,1098137.00
10/08/2016 08:00,2,0.000,ALERT,210.80,299.37,59.944,1475928003,"201051344000646","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,569907.5,569907.5,4215,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928013,1098138.00
10/08/2016 08:00,2,0.000,ALERT,210.57,299.97,59.970,1475928003,"274151322000052","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,836162.4,836162.4,4202,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928015,1098139.00
10/08/2016 08:00,2,0.000,ALERT,211.25,299.97,59.970,1475928003,"201051344000585","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,580236.0,580236.0,4220,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928016,1098140.00
10/08/2016 08:00,2,0.000,ALERT,211.03,299.97,59.975,1475928003,"201051344001230","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,572747.8,572747.8,4225,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928018,1098141.00
10/08/2016 08:00,2,0.000,ALERT,211.70,300.57,59.970,1475928003,"201051344000582","219011344069620",0.00,6.70,0,298.77,302.07,0.0,0.0,0.000,565511.1,565511.1,4216,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928020,1098142.00
10/08/2016 08:00,2,0.000,ALERT,210.80,299.67,59.965,1475928003,"201051344000955","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,579724.8,579724.8,4215,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928022,1098143.00
10/08/2016 08:00,2,0.000,ALERT,210.80,299.37,59.959,1475928003,"274151322000094","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,689333.1,689333.1,4280,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928024,1098144.00
10/08/2016 08:00,2,0.000,ALERT,212.16,302.98,59.954,1475928003,"201051344000579","219011344069620",0.00,7.70,0,301.47,305.08,0.0,0.0,0.000,584492.8,584492.8,4214,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928025,1098145.00
10/08/2016 08:00,2,0.000,ALERT,211.03,300.27,60.007,1475928003,"201051344000890","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,576966.2,576966.2,4215,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928027,1098146.00
10/08/2016 08:00,2,0.000,ALERT,211.48,299.67,59.965,1475928003,"201051344000438","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,578405.0,578405.0,4218,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928029,1098147.00
10/08/2016 08:00,2,0.000,ALERT,211.48,299.37,59.954,1475928003,"201051344000417","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,569207.4,569207.4,4226,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928031,1098148.00
10/08/2016 08:00,2,0.000,ALERT,210.80,299.97,59.965,1475928003,"274151322000083","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,828509.4,828509.4,4206,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928033,1098149.00
10/08/2016 08:00,2,0.000,ALERT,211.25,300.27,59.954,1475928003,"274151322000076","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,884663.2,884663.2,4212,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928034,1098150.00
10/08/2016 08:00,2,0.000,ALERT,211.93,302.98,59.938,1475928003,"201051344000868","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,568655.3,568655.3,4220,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928036,1098151.00
10/08/2016 08:00,2,0.000,ALERT,210.80,300.87,59.959,1475928003,"274151322000095","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,875736.2,875736.2,4216,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928038,1098152.00
10/08/2016 08:00,2,0.000,ALERT,211.93,302.37,59.922,1475928003,"201051344000988","219011344069620",0.00,7.70,0,298.47,304.18,0.0,0.0,0.000,544164.3,544164.3,4212,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928040,1098153.00
10/08/2016 08:00,2,0.000,ALERT,211.03,299.07,59.944,1475928003,"201051344001025","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,578735.4,578735.4,4212,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928042,1098154.00
10/08/2016 08:00,2,0.000,ALERT,211.93,302.68,59.975,1475928003,"201051344000458","219011344069620",0.00,8.50,0,300.87,305.08,0.0,0.0,0.000,576111.5,576111.5,4225,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928043,1098155.00
10/08/2016 08:00,2,0.000,ALERT,212.61,302.37,59.965,1475928003,"201051344000853","219011344069620",0.00,7.30,0,300.87,304.48,0.0,0.0,0.000,575386.5,575386.5,4230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928045,1098156.00
10/08/2016 08:00,2,0.000,ALERT,211.48,299.97,59.954,1475928003,"201051344000685","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,577554.8,577554.8,4224,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928047,1098157.00
10/08/2016 08:00,2,0.000,ALERT,211.25,299.37,59.959,1475928003,"201051344000917","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,574462.1,574462.1,4217,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928049,1098158.00
10/08/2016 08:00,2,0.000,ALERT,211.70,300.27,59.938,1475928003,"201051344001145","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,579722.6,579722.6,4223,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928051,1098159.00
10/08/2016 08:00,2,0.000,ALERT,211.48,299.07,59.949,1475928003,"201051344000651","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,572934.6,572934.6,4213,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928052,1098160.00
10/08/2016 08:00,2,0.000,ALERT,210.57,299.37,59.965,1475928003,"274151322000088","219011344069620",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,797000.4,797000.4,4197,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928054,1098161.00
10/08/2016 08:00,2,0.000,ALERT,211.48,299.67,59.959,1475928003,"274151322000068","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,689939.5,689939.5,4280,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928056,1098162.00
10/08/2016 08:00,2,0.000,ALERT,211.03,299.97,59.975,1475928003,"201051344001135","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,569058.8,569058.8,4210,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928058,1098163.00
10/08/2016 08:00,2,0.000,ALERT,211.70,302.98,59.970,1475928003,"201051344000594","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,580568.4,580568.4,4218,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928060,1098164.00
10/08/2016 08:00,2,0.000,ALERT,211.25,299.37,59.975,1475928003,"201051344001203","219011344069620",0.00,7.30,0,297.87,302.98,0.0,0.0,0.000,577324.0,577324.0,4220,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928062,1098165.00
10/08/2016 08:00,2,0.000,ALERT,210.80,300.27,59.970,1475928003,"274151322000054","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,813318.3,813318.3,4195,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928064,1098166.00
10/08/2016 08:00,2,0.000,ALERT,212.61,302.37,59.975,1475928003,"201051344000867","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,567740.1,567740.1,4224,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928065,1098167.00
10/08/2016 08:00,2,0.000,ALERT,211.25,299.97,59.949,1475928003,"201051344001093","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,573750.5,573750.5,4225,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928067,1098168.00
10/08/2016 08:00,2,0.000,ALERT,212.16,302.68,59.944,1475928003,"201051344000900","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,584628.9,584628.9,4230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928069,1098169.00
10/08/2016 08:00,2,0.000,ALERT,212.38,302.07,59.928,1475928003,"201051344000648","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,573121.6,573121.6,4218,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928071,1098170.00
10/08/2016 08:00,2,0.000,ALERT,212.38,302.98,59.996,1475928003,"201051344000983","219011344069620",0.00,7.70,0,300.57,304.48,0.0,0.0,0.000,577186.4,577186.4,4227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928074,1098171.00
10/08/2016 08:00,2,0.000,ALERT,212.38,302.68,59.959,1475928003,"201051344001158","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,568499.4,568499.4,4222,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928076,1098172.00
10/08/2016 08:00,2,0.000,ALERT,212.83,303.28,59.970,1475928003,"201051344000576","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,576099.9,576099.9,4231,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928078,1098173.00
10/08/2016 08:00,2,0.000,ALERT,211.25,299.37,59.965,1475928003,"274151322000087","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,785232.0,785232.0,4244,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928080,1098174.00
10/08/2016 08:00,2,0.000,ALERT,212.38,303.58,59.970,1475928003,"201051344000569","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,584539.9,584539.9,4219,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928081,1098175.00
10/08/2016 08:15,2,0.000,ALERT,212.16,301.17,59.975,1475928903,"201051344000645","219011344069620",0.00,7.70,0,299.37,304.18,0.0,0.0,0.000,575561.9,575561.9,4228,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928905,1098176.00
10/08/2016 08:15,2,0.020,ALERT,211.25,299.97,59.975,1475928903,"274151322000085","219011344069620",26.96,8.00,0,296.96,305.08,0.0,0.0,0.000,812678.0,812678.0,4197,0,0,0,L,1151911521,0,121.55,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1475928907,1098177.00
10/08/2016 08:15,2,0.000,ALERT,212.38,301.17,59.965,1475928903,"201051344000633","219011344069620",0.00,7.00,0,297.87,303.88,0.0,0.0,0.000,567243.3,567243.3,4226,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928909,1098178.00
10/08/2016 08:15,2,0.000,ALERT,211.93,301.47,59.954,1475928903,"201051344000469","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,569915.6,569915.6,4229,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928911,1098179.00
10/08/2016 08:15,2,0.000,ALERT,210.80,299.07,59.970,1475928903,"201051344000646","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,569907.5,569907.5,4217,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928913,1098180.00
10/08/2016 08:15,2,0.043,ALERT,210.57,299.07,59.965,1475928903,"274151322000052","219011344069620",27.12,8.00,0,296.66,305.98,0.0,0.0,0.000,836162.4,836162.4,4204,0,0,0,L,1151911521,0,120.42,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1475928915,1098181.00
10/08/2016 08:15,2,0.000,ALERT,211.25,299.67,60.023,1475928903,"201051344000585","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,580236.0,580236.0,4222,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928916,1098182.00
10/08/2016 08:15,2,0.000,ALERT,211.03,299.37,59.949,1475928903,"201051344001230","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,572747.8,572747.8,4227,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928918,1098183.00
10/08/2016 08:15,2,0.000,ALERT,211.70,300.27,59.981,1475928903,"201051344000582","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,565511.1,565511.1,4218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928920,1098184.00
10/08/2016 08:15,2,0.000,ALERT,210.57,299.07,59.996,1475928903,"201051344000955","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,579724.8,579724.8,4217,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928922,1098185.00
10/08/2016 08:15,2,0.000,ALERT,211.03,298.77,59.965,1475928903,"274151322000094","219011344069620",0.00,7.30,0,296.36,304.48,0.0,0.0,0.000,689333.1,689333.1,4282,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928923,1098186.00
10/08/2016 08:15,2,0.000,ALERT,211.93,302.07,60.012,1475928903,"201051344000579","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,584492.8,584492.8,4216,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928925,1098187.00
10/08/2016 08:15,2,0.000,ALERT,210.80,299.37,59.965,1475928903,"201051344000890","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,576966.2,576966.2,4217,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928927,1098188.00
10/08/2016 08:15,2,0.000,ALERT,211.25,299.07,59.970,1475928903,"201051344000438","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,578405.0,578405.0,4220,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928929,1098189.00
10/08/2016 08:15,2,0.000,ALERT,211.25,298.77,59.965,1475928903,"201051344000417","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,569207.4,569207.4,4228,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928931,1098190.00
10/08/2016 08:15,2,0.021,ALERT,211.03,299.97,59.986,1475928903,"274151322000083","219011344069620",27.06,7.70,0,297.26,305.98,0.0,0.0,0.000,828509.4,828509.4,4208,0,0,0,L,1151911521,0,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1475928932,1098191.00
10/08/2016 08:15,2,0.018,ALERT,211.48,299.37,59.959,1475928903,"274151322000076","219011344069620",27.87,8.00,0,296.96,305.38,0.0,0.0,0.000,884663.2,884663.2,4214,0,0,0,L,1151911521,0,121.10,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1475928934,1098192.00
10/08/2016 08:15,2,0.000,ALERT,211.93,302.37,59.975,1475928903,"201051344000868","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,568655.3,568655.3,4222,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928936,1098193.00
10/08/2016 08:15,2,0.014,ALERT,211.25,300.87,59.965,1475928903,"274151322000095","219011344069620",27.17,7.30,0,298.17,306.58,0.0,0.0,0.000,875736.2,875736.2,4218,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1475928938,1098194.00
10/08/2016 08:15,2,0.000,ALERT,211.70,301.47,59.975,1475928903,"201051344000988","219011344069620",0.00,7.30,0,296.96,303.58,0.0,0.0,0.000,544164.3,544164.3,4214,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928940,1098195.00
10/08/2016 08:15,2,0.070,ALERT,211.03,298.47,59.970,1475928903,"201051344001025","219011344069620",28.96,7.00,0,296.36,301.77,2.1,0.1,0.000,578735.4,578735.4,4214,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1475928942,1098196.00
10/08/2016 08:15,2,0.000,ALERT,211.93,301.77,59.965,1475928903,"201051344000458","219011344069620",0.00,8.50,0,299.37,304.78,0.0,0.0,0.000,576111.5,576111.5,4227,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928944,1098197.00
10/08/2016 08:15,2,0.000,ALERT,212.38,301.77,59.981,1475928903,"201051344000853","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,575386.5,575386.5,4232,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928945,1098198.00
10/08/2016 08:15,2,0.000,ALERT,211.48,299.37,59.922,1475928903,"201051344000685","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,577554.8,577554.8,4226,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928947,1098199.00
10/08/2016 08:15,2,0.000,ALERT,211.48,298.77,59.954,1475928903,"201051344000917","219011344069620",0.00,8.50,0,295.46,300.87,0.0,0.0,0.000,574462.1,574462.1,4219,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928949,1098200.00
10/08/2016 08:15,2,0.000,ALERT,211.48,299.67,60.007,1475928903,"201051344001145","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,579722.6,579722.6,4225,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928951,1098201.00
10/08/2016 08:15,2,0.000,ALERT,211.25,298.47,59.965,1475928903,"201051344000651","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,572934.6,572934.6,4215,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928953,1098202.00
10/08/2016 08:15,2,0.008,ALERT,210.57,299.97,59.959,1475928903,"274151322000088","219011344069620",25.80,8.50,0,296.66,305.08,0.0,0.0,0.000,797000.4,797000.4,4199,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1475928954,1098203.00
10/08/2016 08:15,2,0.000,ALERT,211.70,299.07,59.928,1475928903,"274151322000068","219011344069620",0.00,8.50,0,296.36,373.61,0.0,0.0,0.000,689939.5,689939.5,4282,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928956,1098204.00
10/08/2016 08:15,2,0.000,ALERT,211.03,299.37,59.965,1475928903,"201051344001135","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,569058.8,569058.8,4212,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928958,1098205.00
10/08/2016 08:15,2,0.000,ALERT,211.70,302.37,59.965,1475928903,"201051344000594","219011344069620",0.00,7.30,0,299.07,304.48,0.0,0.0,0.000,580568.4,580568.4,4220,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928960,1098206.00
10/08/2016 08:15,2,0.000,ALERT,211.25,299.07,59.959,1475928903,"201051344001203","219011344069620",0.00,7.30,0,296.66,302.98,0.0,0.0,0.000,577324.0,577324.0,4222,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928961,1098207.00
10/08/2016 08:15,2,0.016,ALERT,210.80,299.97,59.959,1475928903,"274151322000054","219011344069620",27.47,8.50,0,296.96,305.68,0.0,0.0,0.000,813318.3,813318.3,4197,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1475928963,1098208.00
10/08/2016 08:15,2,0.000,ALERT,212.16,301.77,59.959,1475928903,"201051344000867","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,567740.1,567740.1,4226,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928965,1098209.00
10/08/2016 08:15,2,0.000,ALERT,211.25,299.07,59.959,1475928903,"201051344001093","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,573750.5,573750.5,4227,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928967,1098210.00
10/08/2016 08:15,2,0.000,ALERT,211.70,301.77,59.959,1475928903,"201051344000900","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,584628.9,584628.9,4232,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928969,1098211.00
10/08/2016 08:15,2,0.000,ALERT,211.93,300.87,60.007,1475928903,"201051344000648","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,573121.6,573121.6,4220,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928971,1098212.00
10/08/2016 08:15,2,0.000,ALERT,212.16,302.68,59.938,1475928903,"201051344000569","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,584539.9,584539.9,4221,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928973,1098213.00
10/08/2016 08:15,2,0.000,ALERT,211.70,301.77,59.959,1475928903,"201051344000983","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,577186.4,577186.4,4229,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928974,1098214.00
10/08/2016 08:15,2,0.000,ALERT,211.93,301.47,59.959,1475928903,"201051344001158","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,568499.4,568499.4,4224,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475928976,1098215.00
10/08/2016 08:15,2,0.000,ALERT,212.38,302.37,59.965,1475928903,"201051344000576","219011344069620",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,576099.9,576099.9,4233,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475928978,1098216.00
10/08/2016 08:15,2,0.031,ALERT,211.03,298.77,59.954,1475928903,"274151322000087","219011344069620",26.48,8.50,0,296.06,305.08,0.0,0.0,0.000,785232.0,785232.0,4246,0,0,0,L,1151911521,0,121.10,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1475928980,1098217.00
10/08/2016 08:30,2,0.111,ALERT,212.16,301.77,59.975,1475929803,"201051344000645","219011344069620",16.70,7.70,0,299.37,303.58,1.9,0.0,0.000,575562.0,575562.0,4230,0,0,0,L,1122011218,0,121.33,121.78,0600,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475929805,1098218.00
10/08/2016 08:30,2,0.018,ALERT,210.57,298.77,59.981,1475929803,"274151322000085","219011344069620",28.92,8.00,0,296.96,301.17,0.0,0.0,0.000,812678.0,812678.0,4199,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1475929807,1098219.00
10/08/2016 08:30,2,0.072,ALERT,212.38,301.77,60.018,1475929803,"201051344000633","219011344069620",29.82,7.00,0,297.87,303.28,2.2,0.2,0.000,567243.5,567243.5,4228,0,0,0,L,1122011218,0,121.33,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1475929809,1098220.00
10/08/2016 08:30,2,0.154,ALERT,211.93,301.77,59.986,1475929803,"201051344000469","219011344069620",16.28,6.30,0,298.47,303.28,2.5,0.5,0.000,569915.8,569915.8,4231,0,0,0,L,1122011218,0,120.42,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1475929810,1098221.00
10/08/2016 08:30,2,0.129,ALERT,210.57,299.07,59.996,1475929803,"201051344000646","219011344069620",16.64,7.30,0,296.66,300.57,2.2,0.2,0.000,569907.6,569907.6,4219,0,0,0,L,1122011218,0,121.33,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475929812,1098222.00
10/08/2016 08:30,2,0.074,ALERT,210.12,299.67,59.986,1475929803,"274151322000052","219011344069620",14.83,8.00,0,296.66,301.77,1.1,0.0,0.000,836162.4,836162.4,4206,0,0,0,L,1151911521,0,120.20,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1475929814,1098223.00
10/08/2016 08:30,2,0.135,ALERT,211.03,299.37,60.018,1475929803,"201051344000585","219011344069620",16.94,7.70,0,296.66,300.87,2.3,0.3,0.000,580236.2,580236.2,4224,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1475929816,1098224.00
10/08/2016 08:30,2,0.133,ALERT,210.80,299.37,60.023,1475929803,"201051344001230","219011344069620",13.32,7.30,0,297.26,300.87,1.8,0.0,0.000,572747.9,572747.9,4229,0,0,0,L,1122011218,0,121.33,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1475929818,1098225.00
10/08/2016 08:30,2,0.135,ALERT,211.48,299.67,59.975,1475929803,"201051344000582","219011344069620",17.67,7.00,0,298.17,301.47,2.4,0.4,0.000,565511.3,565511.3,4220,0,0,0,L,1122011218,0,121.33,121.10,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475929819,1098226.00
10/08/2016 08:30,2,0.156,ALERT,210.57,298.77,59.981,1475929803,"201051344000955","219011344069620",16.82,7.30,0,296.96,300.57,2.7,0.6,0.000,579725.1,579725.1,4219,0,0,0,L,1122011218,0,120.65,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1475929821,1098227.00
10/08/2016 08:30,2,0.000,ALERT,210.57,298.47,59.970,1475929803,"274151322000094","219011344069620",39.60,7.30,0,296.36,390.14,0.0,0.0,0.000,689333.1,689333.1,4284,0,0,0,L,1151911521,0,120.42,122.01,0100,5,0,0,0,0,0,0,31,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475929823,1098228.00
10/08/2016 08:30,2,0.160,ALERT,211.93,302.68,59.970,1475929803,"201051344000579","219011344069620",16.80,7.70,0,300.27,304.48,2.7,0.7,0.000,584493.1,584493.1,4218,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1475929825,1098229.00
10/08/2016 08:30,2,0.150,ALERT,210.57,299.37,60.007,1475929803,"201051344000890","219011344069620",18.21,7.70,0,297.57,301.77,2.8,0.8,0.000,576966.4,576966.4,4219,0,0,0,L,1122011218,0,121.33,119.97,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475929827,1098230.00
10/08/2016 08:30,2,0.150,ALERT,211.03,299.07,59.986,1475929803,"201051344000438","219011344069620",17.02,7.00,0,297.57,301.17,2.6,0.6,0.000,578405.2,578405.2,4222,0,0,0,L,1122011218,0,121.33,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1475929828,1098231.00
10/08/2016 08:30,2,0.184,ALERT,210.80,298.17,59.975,1475929803,"201051344000417","219011344069620",17.43,7.30,0,296.66,300.27,3.3,1.2,0.000,569207.8,569207.8,4230,0,0,0,L,1122011218,0,120.88,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1475929830,1098232.00
10/08/2016 08:30,2,0.051,ALERT,210.57,298.77,59.986,1475929803,"274151322000083","219011344069620",16.42,8.00,0,297.26,301.77,0.9,0.0,0.000,828509.4,828509.4,4210,0,0,0,L,1151911521,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475929832,1098233.00
10/08/2016 08:30,2,0.053,ALERT,211.03,298.47,59.970,1475929803,"274151322000076","219011344069620",17.85,8.00,0,296.96,301.47,0.9,0.0,0.000,884663.2,884663.2,4216,0,0,0,L,1151911521,0,120.88,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1475929834,1098234.00
10/08/2016 08:30,2,0.129,ALERT,211.70,302.68,59.991,1475929803,"201051344000868","219011344069620",16.92,7.30,0,300.27,304.48,2.2,0.2,0.000,568655.4,568655.4,4224,0,0,0,L,1122011218,0,120.65,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1475929836,1098235.00
10/08/2016 08:30,2,0.045,ALERT,210.80,299.97,59.975,1475929803,"274151322000095","219011344069620",17.61,7.30,0,297.87,302.37,0.8,0.0,0.000,875736.2,875736.2,4220,0,0,0,L,1151911521,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1475929837,1098236.00
10/08/2016 08:30,2,0.111,ALERT,211.48,301.77,59.975,1475929803,"201051344000988","219011344069620",18.01,7.30,0,296.96,303.28,2.0,0.0,0.000,544164.4,544164.4,4216,0,0,0,L,1122011218,0,120.42,121.55,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475929839,1098237.00
10/08/2016 08:30,2,0.125,ALERT,210.57,298.17,59.959,1475929803,"201051344001025","219011344069620",18.89,7.00,0,296.66,301.47,2.4,0.4,0.000,578735.6,578735.6,4216,0,0,0,L,1122011218,0,120.65,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1475929841,1098238.00
10/08/2016 08:30,2,0.135,ALERT,211.70,302.07,59.965,1475929803,"201051344000458","219011344069620",17.79,8.00,0,299.97,304.48,2.5,0.4,0.000,576111.6,576111.6,4229,0,0,0,L,1122011218,0,121.10,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1475929843,1098239.00
