ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 08:30,2,0.121,ALERT,212.38,302.07,59.928,1475929803,"201051344000853","219011344069620",16.04,6.70,0,299.67,303.88,2.0,0.0,0.000,575386.6,575386.6,4234,0,0,0,L,1122011218,0,121.33,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1475929845,1098240.00
10/08/2016 08:30,2,0.125,ALERT,211.03,299.37,60.012,1475929803,"201051344000685","219011344069620",17.89,7.30,0,297.57,300.87,2.3,0.3,0.000,577554.9,577554.9,4228,0,0,0,L,1122011218,0,121.78,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1475929846,1098241.00
10/08/2016 08:30,2,0.129,ALERT,211.03,298.47,59.970,1475929803,"201051344000917","219011344069620",17.35,8.50,0,296.06,300.27,2.3,0.3,0.000,574462.2,574462.2,4221,0,0,0,L,1122011218,0,121.10,120.88,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1475929848,1098242.00
10/08/2016 08:30,2,0.119,ALERT,211.25,299.37,59.965,1475929803,"201051344001145","219011344069620",18.21,7.30,0,297.87,301.47,2.2,0.2,0.000,579722.7,579722.7,4227,0,0,0,L,1122011218,0,121.10,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1475929850,1098243.00
10/08/2016 08:30,2,0.154,ALERT,211.03,298.77,59.981,1475929803,"201051344000651","219011344069620",18.65,6.70,0,296.66,300.57,2.9,0.9,0.000,572934.8,572934.8,4217,0,0,0,L,1122011218,0,121.55,120.42,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1475929852,1098244.00
10/08/2016 08:30,2,0.039,ALERT,209.90,298.77,59.975,1475929803,"274151322000088","219011344069620",17.31,8.50,0,296.66,301.47,0.7,0.0,0.000,797000.4,797000.4,4201,0,0,0,L,1151911521,0,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1475929854,1098245.00
10/08/2016 08:30,2,0.008,ALERT,211.03,372.71,59.959,1475929803,"274151322000068","219011344069620",40.22,9.00,0,296.06,392.25,0.0,0.0,0.000,689939.5,689939.5,4284,0,0,0,L,1151911521,0,120.88,122.01,0100,7,0,0,0,0,0,0,31,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475929856,1098246.00
10/08/2016 08:30,2,0.129,ALERT,210.57,299.07,59.981,1475929803,"201051344001135","219011344069620",19.24,7.30,0,297.26,301.17,2.5,0.5,0.000,569059.0,569059.0,4214,0,0,0,L,1122011218,0,120.88,120.42,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475929858,1098247.00
10/08/2016 08:30,2,0.139,ALERT,211.25,302.37,60.002,1475929803,"201051344000594","219011344069620",18.83,7.30,0,299.67,304.18,2.6,0.6,0.000,580568.5,580568.5,4222,0,0,0,L,1122011218,0,120.65,121.10,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475929859,1098248.00
10/08/2016 08:30,2,0.137,ALERT,210.80,299.07,60.018,1475929803,"201051344001203","219011344069620",18.49,7.30,0,297.26,302.68,2.6,0.6,0.000,577324.2,577324.2,4224,0,0,0,L,1122011218,0,121.55,120.20,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1475929861,1098249.00
10/08/2016 08:30,2,0.051,ALERT,210.35,298.77,60.002,1475929803,"274151322000054","219011344069620",18.33,8.50,0,296.66,302.07,0.9,0.0,0.000,813318.3,813318.3,4199,0,0,0,L,1151911521,0,120.65,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1475929863,1098250.00
10/08/2016 08:30,2,0.129,ALERT,211.93,301.47,59.970,1475929803,"201051344000867","219011344069620",18.53,8.00,0,299.37,303.88,2.4,0.4,0.000,567740.2,567740.2,4228,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1475929865,1098251.00
10/08/2016 08:30,2,0.180,ALERT,210.80,299.07,59.981,1475929803,"201051344001093","219011344069620",18.31,8.50,0,297.26,300.57,3.4,1.3,0.000,573750.8,573750.8,4229,0,0,0,L,1122011218,0,121.10,120.65,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1475929867,1098252.00
10/08/2016 08:30,2,0.074,ALERT,211.48,301.77,59.975,1475929803,"201051344000900","219011344069620",17.83,7.00,0,299.37,303.58,1.4,0.0,0.000,584628.9,584628.9,4234,0,0,0,L,1122011218,0,120.88,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1475929869,1098253.00
10/08/2016 08:30,2,0.148,ALERT,211.93,301.17,59.986,1475929803,"201051344000648","219011344069620",18.89,6.70,0,299.37,303.88,2.9,0.8,0.000,573121.8,573121.8,4222,0,0,0,L,1122011218,0,120.42,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1475929870,1098254.00
10/08/2016 08:30,2,0.139,ALERT,211.93,302.37,59.975,1475929803,"201051344000569","219011344069620",18.89,7.30,0,300.57,304.48,2.7,0.7,0.000,584540.1,584540.1,4223,0,0,0,L,1122011218,0,120.42,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1475929872,1098255.00
10/08/2016 08:30,2,0.131,ALERT,211.70,302.07,59.970,1475929803,"201051344000983","219011344069620",18.85,7.30,0,299.97,304.18,2.5,0.5,0.000,577186.6,577186.6,4231,0,0,0,L,1122011218,0,120.88,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1475929874,1098256.00
10/08/2016 08:30,2,0.123,ALERT,211.93,301.77,59.970,1475929803,"201051344001158","219011344069620",18.91,7.00,0,299.07,303.28,2.4,0.3,0.000,568499.5,568499.5,4226,0,0,0,L,1122011218,0,120.65,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475929876,1098257.00
10/08/2016 08:30,2,0.143,ALERT,212.16,302.37,59.970,1475929803,"201051344000576","219011344069620",18.29,7.30,0,299.37,303.88,2.6,0.6,0.000,576100.1,576100.1,4235,0,0,0,L,1122011218,0,121.10,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1475929878,1098258.00
10/08/2016 08:30,2,0.066,ALERT,210.57,298.47,60.012,1475929803,"274151322000087","219011344069620",17.77,9.00,0,296.06,300.87,1.2,0.0,0.000,785232.0,785232.0,4248,0,0,0,L,1151911521,0,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1475929879,1098259.00
10/08/2016 08:45,2,0.152,ALERT,212.16,301.77,59.991,1475930703,"201051344000645","219011344069620",20.61,8.50,0,299.97,357.68,3.2,1.1,0.000,575562.3,575562.3,4232,0,0,0,L,1122011218,0,120.88,122.01,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930705,1098260.00
10/08/2016 08:45,2,0.066,ALERT,210.57,299.07,59.981,1475930703,"274151322000085","219011344069620",22.56,8.50,0,297.26,346.56,1.5,0.0,0.000,812678.0,812678.0,4201,0,0,0,L,1151911521,0,121.55,121.55,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930707,1098261.00
10/08/2016 08:45,2,0.152,ALERT,212.38,301.77,59.981,1475930703,"201051344000633","219011344069620",22.22,7.30,0,298.47,344.15,3.4,1.4,0.000,567243.8,567243.8,4230,0,0,0,L,1122011218,0,121.10,122.01,0002,8,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930709,1098262.00
10/08/2016 08:45,2,0.180,ALERT,211.70,302.07,59.981,1475930703,"201051344000469","219011344069620",22.68,7.00,0,299.07,354.37,4.1,2.1,0.000,569916.4,569916.4,4233,0,0,0,L,1122011218,0,120.20,122.23,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930711,1098263.00
10/08/2016 08:45,2,0.152,ALERT,211.25,300.57,59.981,1475930703,"201051344000646","219011344069620",22.30,7.70,0,296.66,353.77,3.5,1.4,0.000,569908.1,569908.1,4221,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930712,1098264.00
10/08/2016 08:45,2,0.092,ALERT,209.90,299.37,59.986,1475930703,"274151322000052","219011344069620",21.85,9.00,0,297.26,347.46,2.0,0.0,0.000,836162.4,836162.4,4208,0,0,0,L,1151911521,0,120.42,121.55,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930714,1098265.00
10/08/2016 08:45,2,0.162,ALERT,211.70,301.17,59.991,1475930703,"201051344000585","219011344069620",22.32,8.00,0,296.96,356.48,3.7,1.6,0.000,580236.6,580236.6,4226,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930716,1098266.00
10/08/2016 08:45,2,0.156,ALERT,211.70,301.47,59.986,1475930703,"201051344001230","219011344069620",20.73,7.70,0,297.26,355.58,3.3,1.3,0.000,572748.3,572748.3,4231,0,0,0,L,1122011218,0,121.55,120.65,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930718,1098267.00
10/08/2016 08:45,2,0.162,ALERT,212.16,301.77,59.954,1475930703,"201051344000582","219011344069620",22.30,7.30,0,298.17,353.17,3.7,1.6,0.000,565511.7,565511.7,4222,0,0,0,L,1122011218,0,121.55,121.33,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930720,1098268.00
10/08/2016 08:45,2,0.178,ALERT,211.25,300.87,59.996,1475930703,"201051344000955","219011344069620",22.11,8.00,0,297.26,352.57,4.0,1.9,0.000,579725.6,579725.6,4221,0,0,0,L,1122011218,0,120.88,120.88,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930722,1098269.00
10/08/2016 08:45,2,0.000,ALERT,210.35,297.87,59.991,1475930703,"274151322000094","219011344069620",40.75,7.70,0,296.36,402.46,0.0,0.0,0.000,689333.1,689333.1,4286,0,0,0,L,1151911521,0,120.42,121.78,0002,5,0,0,0,0,0,0,232,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1475930723,1098270.00
10/08/2016 08:45,2,0.182,ALERT,211.70,302.37,59.991,1475930703,"201051344000579","219011344069620",22.30,8.00,0,300.57,354.07,4.1,2.1,0.000,584493.6,584493.6,4220,0,0,0,L,1122011218,0,120.42,121.55,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930725,1098271.00
10/08/2016 08:45,2,0.170,ALERT,211.48,301.17,59.965,1475930703,"201051344000890","219011344069620",22.84,8.00,0,297.87,354.97,4.0,1.9,0.000,576966.9,576966.9,4221,0,0,0,L,1122011218,0,121.55,120.20,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930727,1098272.00
10/08/2016 08:45,2,0.178,ALERT,211.70,300.87,59.954,1475930703,"201051344000438","219011344069620",21.97,7.30,0,297.26,357.68,4.0,1.9,0.000,578405.8,578405.8,4224,0,0,0,L,1122011218,0,121.78,120.88,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930729,1098273.00
10/08/2016 08:45,2,0.203,ALERT,211.70,300.57,59.991,1475930703,"201051344000417","219011344069620",22.20,8.00,0,296.36,355.58,4.6,2.5,0.000,569208.5,569208.5,4232,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930731,1098274.00
10/08/2016 08:45,2,0.066,ALERT,210.35,299.07,59.991,1475930703,"274151322000083","219011344069620",22.24,8.50,0,297.87,343.25,1.5,0.0,0.000,828509.4,828509.4,4212,0,0,0,L,1151911521,0,120.88,121.55,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930732,1098275.00
10/08/2016 08:45,2,0.068,ALERT,210.80,298.47,59.991,1475930703,"274151322000076","219011344069620",22.62,8.50,0,297.26,347.46,1.6,0.0,0.000,884663.3,884663.3,4218,0,0,0,L,1151911521,0,121.10,121.55,0002,8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930734,1098276.00
10/08/2016 08:45,2,0.148,ALERT,211.70,302.68,59.986,1475930703,"201051344000868","219011344069620",21.89,7.70,0,300.87,355.28,3.3,1.3,0.000,568655.8,568655.8,4226,0,0,0,L,1122011218,0,120.42,122.01,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930736,1098277.00
10/08/2016 08:45,2,0.061,ALERT,210.12,299.67,59.991,1475930703,"274151322000095","219011344069620",22.62,8.00,0,298.47,348.66,1.4,0.0,0.000,875736.2,875736.2,4222,0,0,0,L,1151911521,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930738,1098278.00
10/08/2016 08:45,2,0.131,ALERT,211.48,301.77,60.034,1475930703,"201051344000988","219011344069620",22.48,7.70,0,297.87,358.58,3.0,0.9,0.000,544164.7,544164.7,4218,0,0,0,L,1122011218,0,120.20,121.78,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930740,1098279.00
10/08/2016 08:45,2,0.148,ALERT,211.48,300.27,60.012,1475930703,"201051344001025","219011344069620",23.14,7.30,0,296.66,357.38,3.5,1.4,0.000,578736.0,578736.0,4218,0,0,0,L,1122011218,0,121.10,120.88,0002,5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930742,1098280.00
10/08/2016 08:45,2,0.156,ALERT,211.48,302.07,60.028,1475930703,"201051344000458","219011344069620",22.36,8.50,0,300.27,351.07,3.5,1.5,0.000,576112.1,576112.1,4231,0,0,0,L,1122011218,0,120.65,121.78,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930744,1098281.00
10/08/2016 08:45,2,0.145,ALERT,212.16,301.77,60.012,1475930703,"201051344000853","219011344069620",20.87,7.30,0,299.97,352.27,3.1,1.1,0.000,575386.9,575386.9,4236,0,0,0,L,1122011218,0,120.88,122.01,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930746,1098282.00
10/08/2016 08:45,2,0.141,ALERT,211.93,301.17,60.002,1475930703,"201051344000685","219011344069620",22.24,8.00,0,297.57,361.89,3.2,1.2,0.000,577555.3,577555.3,4230,0,0,0,L,1122011218,0,122.23,120.88,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930747,1098283.00
10/08/2016 08:45,2,0.145,ALERT,211.70,300.57,59.954,1475930703,"201051344000917","219011344069620",21.67,9.00,0,295.76,355.28,3.2,1.2,0.000,574462.6,574462.6,4223,0,0,0,L,1122011218,0,121.33,121.10,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930749,1098284.00
10/08/2016 08:45,2,0.137,ALERT,211.93,301.17,59.975,1475930703,"201051344001145","219011344069620",22.38,7.70,0,297.87,358.88,3.1,1.1,0.000,579723.1,579723.1,4229,0,0,0,L,1122011218,0,121.55,120.88,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930751,1098285.00
10/08/2016 08:45,2,0.174,ALERT,211.70,300.27,59.975,1475930703,"201051344000651","219011344069620",21.97,7.00,0,296.96,359.18,3.9,1.8,0.000,572935.4,572935.4,4219,0,0,0,L,1122011218,0,121.78,120.65,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930753,1098286.00
10/08/2016 08:45,2,0.053,ALERT,209.90,298.17,59.970,1475930703,"274151322000088","219011344069620",21.85,9.00,0,296.96,336.04,1.2,0.0,0.000,797000.4,797000.4,4203,0,0,0,L,1151911521,0,121.33,121.10,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930755,1098287.00
10/08/2016 08:45,2,0.006,ALERT,210.80,297.87,59.975,1475930703,"274151322000068","219011344069620",40.95,9.00,0,296.06,403.37,0.0,0.0,0.000,689939.5,689939.5,4286,0,0,0,L,1151911521,0,121.10,121.78,0002,8,0,0,0,0,0,0,250,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1475930756,1098288.00
10/08/2016 08:45,2,0.146,ALERT,211.25,300.87,59.970,1475930703,"201051344001135","219011344069620",22.62,7.70,0,297.57,352.87,3.4,1.3,0.000,569059.4,569059.4,4216,0,0,0,L,1122011218,0,121.33,120.88,0002,7,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930758,1098289.00
10/08/2016 08:45,2,0.152,ALERT,211.25,302.37,60.002,1475930703,"201051344000594","219011344069620",22.32,7.70,0,299.37,359.18,3.5,1.4,0.000,580569.0,580569.0,4224,0,0,0,L,1122011218,0,120.42,121.33,0002,6,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930760,1098290.00
10/08/2016 08:45,2,0.150,ALERT,211.70,300.57,60.012,1475930703,"201051344001203","219011344069620",21.79,7.70,0,296.96,361.29,3.3,1.3,0.000,577324.6,577324.6,4226,0,0,0,L,1122011218,0,122.01,120.65,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930762,1098291.00
10/08/2016 08:45,2,0.061,ALERT,210.12,299.37,59.959,1475930703,"274151322000054","219011344069620",22.09,9.00,0,297.57,344.76,1.4,0.0,0.000,813318.3,813318.3,4201,0,0,0,L,1151911521,0,120.88,121.10,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930764,1098292.00
10/08/2016 08:45,2,0.143,ALERT,211.93,301.77,59.954,1475930703,"201051344000867","219011344069620",22.03,8.50,0,299.07,351.37,3.2,1.2,0.000,567740.6,567740.6,4230,0,0,0,L,1122011218,0,120.88,121.55,0002,6,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930765,1098293.00
10/08/2016 08:45,2,0.195,ALERT,211.48,300.57,59.981,1475930703,"201051344001093","219011344069620",21.15,8.50,0,297.26,359.78,4.2,2.1,0.000,573751.5,573751.5,4231,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930767,1098294.00
10/08/2016 08:45,2,0.092,ALERT,211.48,301.77,59.981,1475930703,"201051344000900","219011344069620",21.35,7.30,0,299.67,353.17,2.0,0.0,0.000,584628.9,584628.9,4236,0,0,0,L,1122011218,0,120.65,121.55,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930769,1098295.00
10/08/2016 08:45,2,0.158,ALERT,211.93,300.87,59.949,1475930703,"201051344000648","219011344069620",21.93,7.30,0,299.37,357.38,3.5,1.5,0.000,573122.3,573122.3,4224,0,0,0,L,1122011218,0,120.20,122.01,0002,5,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930771,1098296.00
10/08/2016 08:45,2,0.148,ALERT,211.70,302.07,59.970,1475930703,"201051344000569","219011344069620",21.83,7.70,0,300.57,359.78,3.3,1.3,0.000,584540.5,584540.5,4225,0,0,0,L,1122011218,0,120.20,122.01,0002,6,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930773,1098297.00
10/08/2016 08:45,2,0.145,ALERT,211.70,302.07,59.970,1475930703,"201051344000983","219011344069620",21.71,7.70,0,300.27,354.97,3.2,1.1,0.000,577186.9,577186.9,4233,0,0,0,L,1122011218,0,120.65,121.55,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930775,1098298.00
10/08/2016 08:45,2,0.139,ALERT,211.93,301.47,59.981,1475930703,"201051344001158","219011344069620",20.75,7.30,0,299.67,354.97,2.9,0.9,0.000,568499.8,568499.8,4228,0,0,0,L,1122011218,0,120.42,121.55,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930777,1098299.00
10/08/2016 08:45,2,0.152,ALERT,212.38,302.37,59.981,1475930703,"201051344000576","219011344069620",20.97,7.70,0,300.27,349.56,3.3,1.2,0.000,576100.5,576100.5,4237,0,0,0,L,1122011218,0,120.88,121.78,0002,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930778,1098300.00
10/08/2016 08:45,2,0.074,ALERT,210.35,297.57,59.975,1475930703,"274151322000087","219011344069620",20.52,9.30,0,296.66,337.54,1.6,0.0,0.000,785232.0,785232.0,4250,0,0,0,L,1151911521,0,121.10,121.33,0002,9,0,0,0,0,0,0,9,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475930780,1098301.00
10/08/2016 09:00,2,0.182,ALERT,211.93,342.65,59.959,1475931603,"201051344000645","219011344069620",25.64,9.00,0,299.67,364.29,4.7,2.6,0.000,575562.9,575562.9,4234,0,0,0,L,1122011218,0,120.88,121.55,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931605,1098302.00
10/08/2016 09:00,2,0.088,ALERT,210.12,324.92,59.959,1475931603,"274151322000085","219011344069620",25.72,9.70,0,297.26,347.16,2.3,0.3,0.000,812678.1,812678.1,4203,0,0,0,L,1151911521,0,121.33,121.10,0002,9,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931606,1098303.00
10/08/2016 09:00,2,0.186,ALERT,211.93,334.54,59.959,1475931603,"201051344000633","219011344069620",26.06,8.00,0,298.17,370.60,5.0,2.9,0.000,567244.5,567244.5,4232,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931608,1098304.00
10/08/2016 09:00,2,0.227,ALERT,211.25,345.66,59.949,1475931603,"201051344000469","219011344069620",24.57,7.70,0,299.37,357.38,5.7,3.6,0.000,569917.2,569917.2,4235,0,0,0,L,1122011218,0,120.20,121.55,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931610,1098305.00
10/08/2016 09:00,2,0.207,ALERT,210.80,336.94,59.933,1475931603,"201051344000646","219011344069620",24.95,8.50,0,298.47,356.18,5.3,3.2,0.000,569908.8,569908.8,4223,0,0,0,L,1122011218,0,121.33,120.20,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931612,1098306.00
10/08/2016 09:00,2,0.113,ALERT,209.90,331.83,59.965,1475931603,"274151322000052","219011344069620",26.28,10.00,0,297.26,350.17,3.0,1.0,0.000,836162.6,836162.6,4210,0,0,0,L,1151911521,0,120.20,121.33,0002,9,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931614,1098307.00
10/08/2016 09:00,2,0.195,ACTIVE,211.25,337.24,59.954,1475931603,"201051344000585","219011344069620",26.44,9.00,0,298.77,356.48,5.2,3.1,0.004,580237.4,580237.4,4228,0,0,0,L,1122011218,0,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931615,1098308.00
10/08/2016 09:00,2,0.209,ALERT,211.25,333.93,59.970,1475931603,"201051344001230","219011344069620",22.19,8.50,0,299.67,353.17,4.7,2.6,0.000,572748.9,572748.9,4233,0,0,0,L,1122011218,0,121.55,120.20,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931616,1098309.00
10/08/2016 09:00,2,0.211,ALERT,211.70,337.54,59.965,1475931603,"201051344000582","219011344069620",24.33,8.00,0,299.97,358.88,5.2,3.1,0.000,565512.4,565512.4,4224,0,0,0,L,1122011218,0,121.55,120.88,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931618,1098310.00
10/08/2016 09:00,2,0.229,ALERT,210.57,336.34,59.954,1475931603,"201051344000955","219011344069620",24.63,9.00,0,299.07,349.56,5.7,3.6,0.000,579726.5,579726.5,4223,0,0,0,L,1122011218,0,120.65,120.65,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931620,1098311.00
10/08/2016 09:00,2,0.000,ALERT,209.67,297.87,59.933,1475931603,"274151322000094","219011344069620",41.67,8.00,0,296.66,402.46,0.0,0.0,0.000,689333.1,689333.1,4288,0,0,0,L,1151911521,0,120.20,121.55,0002,6,0,0,0,0,0,0,249,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1475931622,1098312.00
10/08/2016 09:00,2,0.236,ALERT,211.48,341.15,60.002,1475931603,"201051344000579","219011344069620",24.11,9.00,0,300.87,365.49,5.8,3.6,0.000,584494.5,584494.5,4222,0,0,0,L,1122011218,0,120.42,121.10,0002,5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931624,1098313.00
10/08/2016 09:00,2,0.195,ACTIVE,211.03,336.04,59.970,1475931603,"201051344000890","219011344069620",27.63,9.00,0,299.37,351.97,5.5,3.4,0.000,576967.7,576967.7,4223,0,0,0,L,1122011218,0,121.33,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931625,1098314.00
10/08/2016 09:00,2,0.201,ACTIVE,211.03,337.24,59.975,1475931603,"201051344000438","219011344069620",26.74,8.00,0,299.37,358.58,5.5,3.4,0.000,578406.5,578406.5,4226,0,0,0,L,1122011218,0,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931625,1098315.00
10/08/2016 09:00,2,0.248,ACTIVE,211.48,336.94,59.975,1475931603,"201051344000417","219011344069620",24.93,9.00,0,298.77,353.17,6.3,4.1,0.000,569209.5,569209.5,4234,0,0,0,L,1122011218,0,121.10,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931626,1098316.00
10/08/2016 09:00,2,0.090,ALERT,210.35,326.42,59.975,1475931603,"274151322000083","219011344069620",26.16,10.00,0,297.57,355.28,2.4,0.4,0.000,828509.4,828509.4,4214,0,0,0,L,1151911521,0,120.65,121.33,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931628,1098317.00
10/08/2016 09:00,2,0.094,ALERT,210.57,337.24,59.970,1475931603,"274151322000076","219011344069620",27.12,10.00,0,297.26,357.38,2.5,0.5,0.000,884663.4,884663.4,4220,0,0,0,L,1151911521,0,121.10,121.55,0002,9,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931630,1098318.00
10/08/2016 09:00,2,0.178,ALERT,211.25,337.24,59.981,1475931603,"201051344000868","219011344069620",26.02,8.50,0,300.87,357.08,4.7,2.6,0.004,568656.4,568656.4,4228,0,0,0,L,1122011218,0,120.42,121.55,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931632,1098319.00
10/08/2016 09:00,2,0.086,ALERT,209.90,341.45,59.970,1475931603,"274151322000095","219011344069620",25.78,9.30,0,298.17,352.87,2.3,0.3,0.000,875736.2,875736.2,4224,0,0,0,L,1151911521,0,120.88,120.88,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931633,1098320.00
10/08/2016 09:00,2,0.170,ALERT,211.25,339.04,59.975,1475931603,"201051344000988","219011344069620",24.81,9.00,0,297.87,355.88,4.3,2.2,0.000,544165.2,544165.2,4220,0,0,0,L,1122011218,0,120.20,121.55,0002,6,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931635,1098321.00
10/08/2016 09:00,2,0.195,ACTIVE,211.03,335.74,59.975,1475931603,"201051344001025","219011344069620",23.52,8.00,0,298.77,360.99,4.7,2.6,0.000,578736.7,578736.7,4220,0,0,0,L,1122011218,0,120.88,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931636,1098322.00
10/08/2016 09:00,2,0.186,ALERT,211.25,343.25,59.959,1475931603,"201051344000458","219011344069620",26.62,9.70,0,300.27,364.89,5.0,2.9,0.000,576112.7,576112.7,4233,0,0,0,L,1122011218,0,120.65,121.33,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931638,1098323.00
10/08/2016 09:00,2,0.182,ALERT,211.93,339.95,59.991,1475931603,"201051344000853","219011344069620",24.93,8.00,0,300.27,367.60,4.6,2.5,0.000,575387.5,575387.5,4238,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931640,1098324.00
10/08/2016 09:00,2,0.186,ALERT,211.48,338.14,60.002,1475931603,"201051344000685","219011344069620",25.21,8.50,0,299.07,359.18,4.8,2.7,0.004,577555.9,577555.9,4232,0,0,0,L,1122011218,0,122.01,120.42,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931642,1098325.00
10/08/2016 09:00,2,0.195,ALERT,211.25,337.24,59.986,1475931603,"201051344000917","219011344069620",23.84,9.70,0,297.87,360.99,4.7,2.6,0.000,574463.2,574463.2,4225,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931643,1098326.00
10/08/2016 09:00,2,0.184,ACTIVE,211.48,337.24,59.981,1475931603,"201051344001145","219011344069620",23.91,8.50,0,299.37,360.38,4.5,2.4,0.000,579723.6,579723.6,4231,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931644,1098327.00
10/08/2016 09:00,2,0.229,ALERT,211.48,337.84,60.007,1475931603,"201051344000651","219011344069620",23.80,7.70,0,298.77,359.18,5.5,3.4,0.004,572936.2,572936.2,4221,0,0,0,L,1122011218,0,121.78,120.42,0002,5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931646,1098328.00
10/08/2016 09:00,2,0.078,ALERT,209.44,326.72,59.986,1475931603,"274151322000088","219011344069620",23.97,9.70,0,297.26,345.96,1.9,0.0,0.000,797000.4,797000.4,4205,0,0,0,L,1151911521,0,120.88,120.88,0002,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931648,1098329.00
10/08/2016 09:00,2,0.062,ALERT,210.57,323.41,59.981,1475931603,"274151322000068","219011344069620",24.67,9.30,0,296.36,403.37,1.6,0.0,0.000,689939.5,689939.5,4288,0,0,0,L,1151911521,0,121.10,121.33,0002,8,0,0,0,0,0,0,250,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1475931650,1098330.00
10/08/2016 09:00,2,0.174,ACTIVE,211.03,336.04,59.986,1475931603,"201051344001135","219011344069620",27.75,8.50,0,299.37,351.07,4.9,2.8,0.004,569060.0,569060.0,4218,0,0,0,L,1122011218,0,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931651,1098331.00
10/08/2016 09:00,2,0.201,ALERT,211.03,337.84,59.981,1475931603,"201051344000594","219011344069620",24.69,9.00,0,299.67,355.58,5.1,3.0,0.004,580569.6,580569.6,4226,0,0,0,L,1122011218,0,120.42,121.10,0002,6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931653,1098332.00
10/08/2016 09:00,2,0.195,ACTIVE,211.25,336.94,59.986,1475931603,"201051344001203","219011344069620",24.91,8.50,0,299.07,357.38,5.0,2.9,0.004,577325.3,577325.3,4228,0,0,0,L,1122011218,0,121.78,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931653,1098333.00
10/08/2016 09:00,2,0.090,ALERT,209.90,332.13,59.991,1475931603,"274151322000054","219011344069620",24.93,10.30,0,297.57,357.98,2.3,0.3,0.000,813318.4,813318.4,4203,0,0,0,L,1151911521,0,121.10,120.88,0002,9,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931655,1098334.00
10/08/2016 09:00,2,0.193,ALERT,211.48,336.94,59.986,1475931603,"201051344000867","219011344069620",23.60,9.30,0,299.37,365.80,4.7,2.6,0.000,567741.2,567741.2,4232,0,0,0,L,1122011218,0,120.88,121.33,0002,6,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931657,1098335.00
10/08/2016 09:00,2,0.242,ACTIVE,211.25,344.45,59.975,1475931603,"201051344001093","219011344069620",23.91,9.70,0,298.77,355.28,5.9,3.8,0.000,573752.4,573752.4,4233,0,0,0,L,1122011218,0,121.33,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931658,1098336.00
10/08/2016 09:00,2,0.127,ALERT,211.03,338.44,59.981,1475931603,"201051344000900","219011344069620",25.15,8.50,0,299.67,363.69,3.2,1.2,0.000,584629.2,584629.2,4238,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931660,1098337.00
10/08/2016 09:00,2,0.186,ALERT,211.48,338.14,59.986,1475931603,"201051344000648","219011344069620",27.51,8.00,0,299.37,351.37,5.2,3.1,0.000,573123.0,573123.0,4226,0,0,0,L,1122011218,0,120.20,121.78,0002,5,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931662,1098338.00
10/08/2016 09:00,2,0.188,ALERT,211.48,338.14,59.986,1475931603,"201051344000569","219011344069620",26.24,8.50,0,300.57,352.87,5.0,2.9,0.000,584541.1,584541.1,4227,0,0,0,L,1122011218,0,120.20,121.55,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931663,1098339.00
10/08/2016 09:00,2,0.176,ALERT,211.48,337.54,59.981,1475931603,"201051344000983","219011344069620",26.78,9.00,0,300.27,360.08,4.8,2.7,0.000,577187.5,577187.5,4235,0,0,0,L,1122011218,0,120.65,121.33,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931665,1098340.00
10/08/2016 09:00,2,0.186,ALERT,211.48,343.85,60.012,1475931603,"201051344001158","219011344069620",23.97,8.00,0,299.67,360.08,4.5,2.5,0.000,568500.3,568500.3,4230,0,0,0,L,1122011218,0,120.42,121.10,0002,7,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931667,1098341.00
10/08/2016 09:00,2,0.195,ALERT,211.93,344.15,59.981,1475931603,"201051344000576","219011344069620",26.30,8.50,0,300.27,364.59,5.2,3.1,0.000,576101.1,576101.1,4239,0,0,0,L,1122011218,0,120.65,121.33,0002,5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931669,1098342.00
10/08/2016 09:00,2,0.098,ALERT,210.12,316.20,59.981,1475931603,"274151322000087","219011344069620",24.93,9.70,0,296.36,338.44,2.5,0.5,0.000,785232.1,785232.1,4252,0,0,0,L,1151911521,0,120.65,121.33,0002,9,0,0,0,0,0,0,53,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475931671,1098343.00
10/08/2016 09:15,2,0.213,ALERT,212.38,339.95,59.975,1475932503,"201051344000645","219011344069620",28.29,9.70,0,299.07,374.21,6.2,4.0,0.013,575563.7,575563.7,4236,0,0,0,L,1122011218,0,121.55,121.78,0002,7,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932505,1098344.00
10/08/2016 09:15,2,0.129,ALERT,211.03,337.54,59.975,1475932503,"274151322000085","219011344069620",26.90,10.70,0,296.96,351.97,3.5,1.5,0.009,812678.3,812678.3,4205,0,0,0,L,1151911521,0,121.55,121.55,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932507,1098345.00
10/08/2016 09:15,2,0.240,ALERT,212.61,341.15,59.996,1475932503,"201051344000633","219011344069620",27.59,9.00,0,297.57,376.01,6.8,4.6,0.009,567245.4,567245.4,4234,0,0,0,L,1122011218,0,121.55,121.78,0002,8,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932509,1098346.00
10/08/2016 09:15,2,0.254,ACTIVE,211.93,339.34,59.965,1475932503,"201051344000469","219011344069620",28.15,8.00,0,298.47,374.21,7.3,5.1,0.009,569918.3,569918.3,4237,0,0,0,L,1122011218,0,120.65,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932510,1098347.00
10/08/2016 09:15,2,0.248,ACTIVE,211.03,336.94,59.965,1475932503,"201051344000646","219011344069620",28.21,9.30,0,296.96,371.81,7.1,5.0,0.018,569909.8,569909.8,4225,0,0,0,L,1122011218,0,121.55,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932511,1098348.00
10/08/2016 09:15,2,0.156,ALERT,210.57,336.94,59.959,1475932503,"274151322000052","219011344069620",27.41,10.70,0,296.96,352.87,4.3,2.2,0.009,836163.0,836163.0,4212,0,0,0,L,1151911521,0,120.65,121.78,0002,9,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932512,1098349.00
10/08/2016 09:15,2,0.256,ALERT,211.48,337.84,59.954,1475932503,"201051344000585","219011344069620",27.97,9.70,0,297.57,342.65,7.3,5.1,0.018,580238.4,580238.4,4229,0,0,0,L,1122011218,0,121.10,121.10,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932514,1098350.00
10/08/2016 09:15,2,0.250,ALERT,211.48,336.64,60.007,1475932503,"201051344001230","219011344069620",26.74,9.30,0,298.17,355.58,6.8,4.7,0.018,572749.8,572749.8,4235,0,0,0,L,1122011218,0,121.78,120.42,0002,6,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932516,1098351.00
10/08/2016 09:15,2,0.250,ACTIVE,211.93,337.84,59.970,1475932503,"201051344000582","219011344069620",28.03,8.50,0,298.77,363.69,7.1,4.9,0.018,565513.5,565513.5,4226,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932517,1098352.00
10/08/2016 09:15,2,0.264,ACTIVE,210.80,336.34,59.975,1475932503,"201051344000955","219011344069620",28.82,9.30,0,297.57,357.08,7.7,5.5,0.013,579727.6,579727.6,4225,0,0,0,L,1122011218,0,120.88,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932518,1098353.00
10/08/2016 09:15,2,0.074,ALERT,211.03,338.44,59.975,1475932503,"274151322000094","219011344069620",29.34,9.30,0,296.66,401.26,2.2,0.2,0.004,689333.1,689333.1,4290,0,0,0,L,1151911521,0,120.65,122.01,0002,6,0,0,0,0,0,0,93,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932520,1098354.00
10/08/2016 09:15,2,0.262,ALERT,211.93,338.74,59.975,1475932503,"201051344000579","219011344069620",28.19,9.30,0,299.97,371.81,7.5,5.3,0.009,584495.6,584495.6,4224,0,0,0,L,1122011218,0,120.88,121.33,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932522,1098355.00
10/08/2016 09:15,2,0.262,ALERT,211.25,336.34,59.970,1475932503,"201051344000890","219011344069620",28.43,9.70,0,298.77,341.75,7.5,5.4,0.018,576968.9,576968.9,4224,0,0,0,L,1122011218,0,121.55,120.20,0002,9,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932523,1098356.00
10/08/2016 09:15,2,0.258,ALERT,211.48,337.24,59.975,1475932503,"201051344000438","219011344069620",28.92,9.00,0,298.47,375.11,7.5,5.4,0.018,578407.7,578407.7,4227,0,0,0,L,1122011218,0,121.78,120.65,0002,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932525,1098357.00
10/08/2016 09:15,2,0.283,ALERT,211.48,337.24,59.975,1475932503,"201051344000417","219011344069620",28.78,9.30,0,297.26,367.90,8.3,6.1,0.018,569210.8,569210.8,4235,0,0,0,L,1122011218,0,121.33,120.88,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932527,1098358.00
10/08/2016 09:15,2,0.133,ALERT,211.03,338.44,59.970,1475932503,"274151322000083","219011344069620",26.52,10.70,0,297.57,352.87,3.6,1.5,0.000,828509.7,828509.7,4216,0,0,0,L,1151911521,0,120.88,121.78,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932529,1098359.00
10/08/2016 09:15,2,0.137,ACTIVE,211.48,338.74,60.007,1475932503,"274151322000076","219011344069620",27.83,10.70,0,296.96,359.48,3.9,1.8,0.013,884663.7,884663.7,4222,0,0,0,L,1151911521,0,121.33,122.01,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932530,1098360.00
10/08/2016 09:15,2,0.225,ALERT,211.93,339.04,59.981,1475932503,"201051344000868","219011344069620",27.57,9.00,0,299.37,362.19,6.3,4.2,0.013,568657.3,568657.3,4230,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932532,1098361.00
10/08/2016 09:15,2,0.129,ALERT,211.03,337.54,59.970,1475932503,"274151322000095","219011344069620",26.88,10.30,0,297.87,354.67,3.5,1.5,0.004,875736.5,875736.5,4226,0,0,0,L,1151911521,0,121.10,121.55,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932534,1098362.00
10/08/2016 09:15,2,0.203,ACTIVE,211.70,340.25,59.981,1475932503,"201051344000988","219011344069620",27.73,9.30,0,296.36,375.71,5.7,3.6,0.018,544166.0,544166.0,4222,0,0,0,L,1122011218,0,120.88,121.55,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932534,1098363.00
10/08/2016 09:15,2,0.238,ALERT,211.03,336.34,59.975,1475932503,"201051344001025","219011344069620",28.31,9.00,0,297.57,345.96,6.9,4.7,0.013,578737.7,578737.7,4221,0,0,0,L,1122011218,0,121.10,120.65,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932536,1098364.00
10/08/2016 09:15,2,0.232,ALERT,211.93,338.74,59.981,1475932503,"201051344000458","219011344069620",27.87,10.30,0,299.67,373.01,6.6,4.4,0.009,576113.7,576113.7,4235,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932538,1098365.00
10/08/2016 09:15,2,0.229,ACTIVE,212.38,340.25,59.975,1475932503,"201051344000853","219011344069620",26.36,9.00,0,299.07,373.31,6.1,4.0,0.009,575388.4,575388.4,4240,0,0,0,L,1122011218,0,121.55,121.55,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932539,1098366.00
10/08/2016 09:15,2,0.238,ACTIVE,211.70,338.44,59.981,1475932503,"201051344000685","219011344069620",27.97,9.30,0,297.87,373.01,6.8,4.6,0.018,577556.9,577556.9,4234,0,0,0,L,1122011218,0,122.23,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932540,1098367.00
10/08/2016 09:15,2,0.236,ACTIVE,211.48,337.54,59.986,1475932503,"201051344000917","219011344069620",28.05,10.00,0,296.96,367.00,6.7,4.5,0.013,574464.1,574464.1,4227,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932541,1098368.00
10/08/2016 09:15,2,0.227,ALERT,211.70,337.54,59.991,1475932503,"201051344001145","219011344069620",27.77,9.00,0,298.77,366.70,6.4,4.3,0.022,579724.5,579724.5,4232,0,0,0,L,1122011218,0,121.55,120.65,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932543,1098369.00
10/08/2016 09:15,2,0.262,ACTIVE,211.48,337.54,59.949,1475932503,"201051344000651","219011344069620",27.69,8.00,0,297.87,348.96,7.3,5.2,0.022,572937.3,572937.3,4223,0,0,0,L,1122011218,0,121.78,120.65,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932544,1098370.00
10/08/2016 09:15,2,0.115,ALERT,210.35,337.24,59.986,1475932503,"274151322000088","219011344069620",24.81,10.70,0,297.57,347.76,2.9,0.9,0.000,797000.6,797000.6,4207,0,0,0,L,1151911521,0,121.55,121.33,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932545,1098371.00
10/08/2016 09:15,2,0.088,ALERT,211.48,338.14,60.007,1475932503,"274151322000068","219011344069620",29.40,10.70,0,296.36,403.37,2.6,0.6,0.000,689939.6,689939.6,4290,0,0,0,L,1151911521,0,121.10,122.01,0002,9,0,0,0,0,0,0,80,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932547,1098372.00
10/08/2016 09:15,2,0.236,ALERT,211.03,336.34,59.975,1475932503,"201051344001135","219011344069620",28.25,9.00,0,298.47,341.15,6.8,4.6,0.022,569061.0,569061.0,4219,0,0,0,L,1122011218,0,121.33,120.65,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932549,1098373.00
10/08/2016 09:15,2,0.238,ACTIVE,211.70,339.04,59.991,1475932503,"201051344000594","219011344069620",27.45,9.30,0,298.77,367.90,6.7,4.5,0.013,580570.6,580570.6,4228,0,0,0,L,1122011218,0,120.88,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932550,1098374.00
10/08/2016 09:15,2,0.242,ALERT,211.48,336.64,59.975,1475932503,"201051344001203","219011344069620",28.07,9.30,0,298.47,372.41,6.9,4.7,0.018,577326.3,577326.3,4229,0,0,0,L,1122011218,0,122.01,120.42,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932552,1098375.00
10/08/2016 09:15,2,0.125,ALERT,210.80,338.14,59.970,1475932503,"274151322000054","219011344069620",26.04,11.00,0,297.26,350.47,3.3,1.3,0.013,813318.6,813318.6,4205,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932554,1098376.00
10/08/2016 09:15,2,0.229,ACTIVE,212.16,339.04,59.975,1475932503,"201051344000867","219011344069620",26.88,10.00,0,298.47,372.41,6.2,4.1,0.009,567742.1,567742.1,4234,0,0,0,L,1122011218,0,121.33,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932555,1098377.00
10/08/2016 09:15,2,0.277,ALERT,211.25,337.54,59.944,1475932503,"201051344001093","219011344069620",28.31,10.00,0,298.77,369.10,8.0,5.8,0.018,573753.6,573753.6,4234,0,0,0,L,1122011218,0,121.33,120.65,0002,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932557,1098378.00
10/08/2016 09:15,2,0.172,ALERT,211.70,339.04,59.975,1475932503,"201051344000900","219011344069620",26.38,9.00,0,298.77,376.62,4.6,2.5,0.013,584629.7,584629.7,4240,0,0,0,L,1122011218,0,121.10,121.33,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932558,1098379.00
10/08/2016 09:15,2,0.246,ACTIVE,212.16,338.74,59.970,1475932503,"201051344000648","219011344069620",27.15,8.50,0,298.47,375.71,6.8,4.6,0.013,573124.0,573124.0,4228,0,0,0,L,1122011218,0,120.88,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932559,1098380.00
10/08/2016 09:15,2,0.229,ALERT,211.93,338.74,59.959,1475932503,"201051344000983","219011344069620",27.41,9.30,0,299.67,373.01,6.4,4.2,0.013,577188.4,577188.4,4237,0,0,0,L,1122011218,0,121.10,121.33,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932562,1098381.00
10/08/2016 09:15,2,0.219,ACTIVE,212.16,339.04,59.975,1475932503,"201051344001158","219011344069620",27.45,8.50,0,299.07,376.62,6.1,4.0,0.013,568501.2,568501.2,4232,0,0,0,L,1122011218,0,120.88,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932563,1098382.00
10/08/2016 09:15,2,0.242,ALERT,212.38,339.95,59.991,1475932503,"201051344000576","219011344069620",27.35,9.00,0,299.37,365.49,6.7,4.5,0.013,576102.1,576102.1,4241,0,0,0,L,1122011218,0,121.33,121.55,0002,6,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932565,1098383.00
