ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 09:15,2,0.139,ALERT,211.03,337.84,59.970,1475932503,"274151322000087","219011344069620",25.52,11.30,0,296.96,357.38,3.6,1.5,0.000,785232.3,785232.3,4254,0,0,0,L,1151911521,0,121.33,121.78,0002,10,0,0,0,0,0,0,63,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932567,1098384.00
10/08/2016 09:15,2,0.225,ACTIVE,212.16,339.34,59.970,1475932503,"201051344000569","219011344069620",28.61,9.30,0,299.97,371.21,6.5,4.4,0.004,584542.1,584542.1,4229,0,0,0,L,1122011218,1,120.65,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475932568,1098385.00
10/08/2016 09:30,2,0.465,ACTIVE,212.83,342.35,59.975,1475933403,"201051344000645","219011344069620",28.45,10.00,0,326.12,355.58,13.4,11.0,0.075,575565.6,575565.6,4238,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933404,1098386.00
10/08/2016 09:30,2,0.365,ACTIVE,211.03,338.74,60.002,1475933403,"274151322000085","219011344069620",27.79,11.00,0,334.24,343.55,10.3,8.0,0.049,812679.5,812679.5,4207,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933405,1098387.00
10/08/2016 09:30,2,0.477,ACTIVE,212.83,342.95,59.981,1475933403,"201051344000633","219011344069620",29.02,9.30,0,312.59,375.71,14.0,11.6,0.080,567247.4,567247.4,4236,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933406,1098388.00
10/08/2016 09:30,2,0.479,ACTIVE,212.38,342.05,59.954,1475933403,"201051344000469","219011344069620",29.50,8.50,0,318.91,355.28,14.3,11.9,0.075,569920.3,569920.3,4238,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933407,1098389.00
10/08/2016 09:30,2,0.479,ACTIVE,211.70,340.25,59.981,1475933403,"201051344000646","219011344069620",30.00,9.70,0,330.63,346.56,14.6,12.1,0.080,569911.9,569911.9,4226,0,0,0,L,1122011218,0,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933408,1098390.00
10/08/2016 09:30,2,0.398,ACTIVE,210.57,339.65,59.965,1475933403,"274151322000052","219011344069620",27.83,11.30,0,333.63,343.85,11.2,8.9,0.057,836164.4,836164.4,4214,0,0,0,L,1151911521,0,120.65,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933409,1098391.00
10/08/2016 09:30,2,0.486,ACTIVE,211.93,340.55,59.975,1475933403,"201051344000585","219011344069620",30.24,10.00,0,331.53,346.86,14.9,12.5,0.093,580240.7,580240.7,4231,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933410,1098392.00
10/08/2016 09:30,2,0.492,ACTIVE,211.48,339.04,59.991,1475933403,"201051344001230","219011344069620",28.31,9.70,0,330.03,345.96,14.1,11.7,0.084,572751.9,572751.9,4237,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933411,1098393.00
10/08/2016 09:30,2,0.488,ACTIVE,212.16,340.25,60.007,1475933403,"201051344000582","219011344069620",29.38,9.00,0,331.83,347.16,14.6,12.1,0.080,565515.6,565515.6,4227,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933412,1098394.00
10/08/2016 09:30,2,0.518,ACTIVE,211.25,339.95,59.975,1475933403,"201051344000955","219011344069620",29.50,9.70,0,330.93,346.26,15.4,13.0,0.093,579730.0,579730.0,4226,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933413,1098395.00
10/08/2016 09:30,2,0.229,ALERT,210.80,416.59,59.981,1475933403,"274151322000094","219011344069620",39.46,11.00,0,297.87,421.40,9.1,6.9,0.049,689334.0,689334.0,4292,0,0,0,L,1151911521,0,120.88,122.01,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933415,1098396.00
10/08/2016 09:30,2,0.506,ACTIVE,212.38,342.05,59.975,1475933403,"201051344000579","219011344069620",29.10,9.70,0,325.82,355.28,14.9,12.5,0.080,584497.8,584497.8,4226,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933416,1098397.00
10/08/2016 09:30,2,0.498,ACTIVE,211.48,339.34,59.959,1475933403,"201051344000890","219011344069620",30.30,10.00,0,330.93,346.56,15.3,12.8,0.088,576971.2,576971.2,4226,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933418,1098398.00
10/08/2016 09:30,2,0.498,ACTIVE,211.93,340.55,59.975,1475933403,"201051344000438","219011344069620",30.14,9.30,0,332.13,347.46,15.2,12.7,0.084,578410.0,578410.0,4229,0,0,0,L,1122011218,0,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933418,1098399.00
10/08/2016 09:30,2,0.535,ACTIVE,211.93,340.55,59.975,1475933403,"201051344000417","219011344069620",29.44,10.00,0,331.23,346.86,16.0,13.5,0.084,569213.3,569213.3,4237,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933419,1098400.00
10/08/2016 09:30,2,0.383,ACTIVE,210.80,339.04,59.975,1475933403,"274151322000083","219011344069620",27.83,11.30,0,328.82,348.36,10.8,8.5,0.057,828510.9,828510.9,4218,0,0,0,L,1151911521,0,121.10,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933420,1098401.00
10/08/2016 09:30,2,0.395,ACTIVE,211.48,338.14,59.959,1475933403,"274151322000076","219011344069620",29.28,11.30,0,334.84,344.76,11.7,9.3,0.062,884665.1,884665.1,4223,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933421,1098402.00
10/08/2016 09:30,2,0.471,ACTIVE,212.38,341.75,59.965,1475933403,"201051344000868","219011344069620",29.38,9.30,0,316.50,362.19,14.0,11.6,0.080,568659.2,568659.2,4232,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933422,1098403.00
10/08/2016 09:30,2,0.387,ACTIVE,210.57,338.14,59.965,1475933403,"274151322000095","219011344069620",28.84,11.00,0,333.93,343.55,11.3,9.0,0.071,875737.8,875737.8,4228,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933423,1098404.00
10/08/2016 09:30,2,0.457,ACTIVE,212.16,343.25,59.965,1475933403,"201051344000988","219011344069620",28.67,9.70,0,322.21,353.77,13.3,10.9,0.084,544167.8,544167.8,4223,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933424,1098405.00
10/08/2016 09:30,2,0.504,ACTIVE,211.70,339.34,60.007,1475933403,"201051344001025","219011344069620",28.92,9.30,0,331.53,347.16,14.8,12.3,0.084,578739.9,578739.9,4223,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933425,1098406.00
10/08/2016 09:30,2,0.494,ACTIVE,212.38,342.05,59.954,1475933403,"201051344000458","219011344069620",28.63,10.30,0,315.60,366.70,14.3,11.9,0.084,576115.7,576115.7,4237,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933426,1098407.00
10/08/2016 09:30,2,0.465,ACTIVE,213.06,342.95,59.944,1475933403,"201051344000853","219011344069620",29.78,9.30,0,322.21,356.18,14.1,11.6,0.080,575390.3,575390.3,4241,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933427,1098408.00
10/08/2016 09:30,2,0.500,ACTIVE,212.16,341.45,59.975,1475933403,"201051344000685","219011344069620",28.65,9.70,0,330.03,347.46,14.6,12.1,0.088,577559.0,577559.0,4235,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933427,1098409.00
10/08/2016 09:30,2,0.482,ACTIVE,211.93,340.55,59.975,1475933403,"201051344000917","219011344069620",29.82,10.30,0,330.03,347.76,14.6,12.2,0.088,574466.2,574466.2,4228,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933428,1098410.00
10/08/2016 09:30,2,0.477,ACTIVE,211.93,340.55,59.970,1475933403,"201051344001145","219011344069620",29.64,9.30,0,332.13,347.46,14.3,11.9,0.088,579726.5,579726.5,4234,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933429,1098411.00
10/08/2016 09:30,2,0.521,ACTIVE,211.93,340.55,59.981,1475933403,"201051344000651","219011344069620",28.77,8.50,0,331.53,346.86,15.2,12.8,0.088,572939.5,572939.5,4224,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933430,1098412.00
10/08/2016 09:30,2,0.357,ACTIVE,210.35,339.04,59.965,1475933403,"274151322000088","219011344069620",27.85,11.30,0,330.03,345.06,10.1,7.8,0.062,797001.6,797001.6,4209,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933431,1098413.00
10/08/2016 09:30,2,0.258,ALERT,211.25,411.18,59.975,1475933403,"274151322000068","219011344069620",38.88,12.00,0,297.57,423.50,10.3,8.0,0.049,689940.7,689940.7,4292,0,0,0,L,1151911521,0,121.55,121.78,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933433,1098414.00
10/08/2016 09:30,2,0.471,ACTIVE,211.48,339.34,59.965,1475933403,"201051344001135","219011344069620",30.43,9.30,0,331.53,346.26,14.6,12.1,0.084,569063.1,569063.1,4221,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933434,1098415.00
10/08/2016 09:30,2,0.480,ACTIVE,212.16,341.45,59.949,1475933403,"201051344000594","219011344069620",29.92,9.70,0,320.41,353.47,14.6,12.1,0.080,580572.7,580572.7,4229,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933435,1098416.00
10/08/2016 09:30,2,0.512,ACTIVE,211.93,339.95,59.965,1475933403,"201051344001203","219011344069620",28.29,9.70,0,332.43,347.76,14.7,12.2,0.088,577328.4,577328.4,4231,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933435,1098417.00
10/08/2016 09:30,2,0.367,ACTIVE,210.80,339.65,59.975,1475933403,"274151322000054","219011344069620",28.77,11.70,0,333.63,343.25,10.7,8.4,0.053,813319.8,813319.8,4207,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933436,1098418.00
10/08/2016 09:30,2,0.463,ACTIVE,212.61,340.85,59.959,1475933403,"201051344000867","219011344069620",30.14,10.30,0,315.30,358.28,14.2,11.7,0.080,567744.1,567744.1,4235,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933437,1098419.00
10/08/2016 09:30,2,0.535,ACTIVE,211.70,340.85,59.970,1475933403,"201051344001093","219011344069620",28.82,10.30,0,331.23,347.16,15.6,13.1,0.088,573756.0,573756.0,4236,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933438,1098420.00
10/08/2016 09:30,2,0.422,ACTIVE,212.16,342.05,59.975,1475933403,"201051344000900","219011344069620",29.32,9.30,0,318.30,357.68,12.6,10.2,0.075,584631.3,584631.3,4242,0,0,0,L,1122011218,0,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933439,1098421.00
10/08/2016 09:30,2,0.516,ACTIVE,212.61,341.15,59.970,1475933403,"201051344000648","219011344069620",23.62,8.50,0,324.02,352.27,12.3,10.0,0.071,573126.1,573126.1,4229,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933440,1098422.00
10/08/2016 09:30,2,0.486,ACTIVE,212.38,342.05,59.975,1475933403,"201051344000569","219011344069620",29.00,9.70,0,328.82,349.56,14.3,11.9,0.088,584544.1,584544.1,4230,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933441,1098423.00
10/08/2016 09:30,2,0.477,ACTIVE,212.16,340.85,59.933,1475933403,"201051344000983","219011344069620",29.16,9.70,0,321.91,356.18,14.1,11.7,0.084,577190.4,577190.4,4239,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933442,1098424.00
10/08/2016 09:30,2,0.461,ACTIVE,212.38,342.05,59.975,1475933403,"201051344001158","219011344069620",29.52,9.00,0,321.01,353.17,13.8,11.4,0.088,568503.1,568503.1,4233,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933443,1098425.00
10/08/2016 09:30,2,0.494,ACTIVE,212.83,343.25,59.975,1475933403,"201051344000576","219011344069620",28.59,9.30,0,315.90,363.39,14.3,11.9,0.088,576104.1,576104.1,4243,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933444,1098426.00
10/08/2016 09:30,2,0.389,ACTIVE,210.80,337.54,59.954,1475933403,"274151322000087","219011344069620",27.81,12.70,0,297.26,350.77,10.9,8.6,0.040,785233.6,785233.6,4256,0,0,0,L,1151911521,0,121.55,121.55,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475933445,1098427.00
10/08/2016 09:45,2,0.635,ACTIVE,213.29,344.76,60.018,1475934303,"201051344000645","219011344069620",29.86,10.30,0,336.04,356.78,19.2,16.6,0.128,575569.6,575569.6,4239,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934304,1098428.00
10/08/2016 09:45,2,0.545,ACTIVE,211.03,338.74,59.970,1475934303,"274151322000085","219011344069620",28.65,11.30,0,331.53,348.36,15.8,13.3,0.093,812682.7,812682.7,4208,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934305,1098429.00
10/08/2016 09:45,2,0.635,ACTIVE,213.29,345.96,59.986,1475934303,"201051344000633","219011344069620",30.08,9.70,0,334.24,357.98,19.4,16.8,0.137,567251.5,567251.5,4237,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934306,1098430.00
10/08/2016 09:45,2,0.635,ACTIVE,213.06,344.76,60.012,1475934303,"201051344000469","219011344069620",30.51,9.00,0,333.33,356.48,19.7,17.1,0.133,569924.5,569924.5,4239,0,0,0,L,1122011218,0,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934307,1098431.00
10/08/2016 09:45,2,0.654,ACTIVE,211.25,341.45,59.959,1475934303,"201051344000646","219011344069620",29.90,10.00,0,332.73,354.37,19.8,17.2,0.137,569916.3,569916.3,4227,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934308,1098432.00
10/08/2016 09:45,2,0.566,ACTIVE,210.80,339.65,59.975,1475934303,"274151322000052","219011344069620",29.08,12.00,0,330.33,348.96,16.7,14.2,0.106,836167.8,836167.8,4215,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934309,1098433.00
10/08/2016 09:45,2,0.660,ACTIVE,212.16,342.35,59.981,1475934303,"201051344000585","219011344069620",30.02,10.30,0,333.03,354.97,20.1,17.4,0.133,580245.1,580245.1,4232,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934310,1098434.00
10/08/2016 09:45,2,0.635,ACTIVE,211.70,340.85,59.986,1475934303,"201051344001230","219011344069620",29.92,10.00,0,332.13,353.47,19.3,16.7,0.133,572756.1,572756.1,4238,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934311,1098435.00
10/08/2016 09:45,2,0.648,ACTIVE,212.38,342.65,59.954,1475934303,"201051344000582","219011344069620",29.58,9.30,0,333.33,355.58,19.5,16.9,0.128,565519.9,565519.9,4228,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934311,1098436.00
10/08/2016 09:45,2,0.664,ACTIVE,211.25,341.15,59.986,1475934303,"201051344000955","219011344069620",30.12,10.00,0,332.13,354.07,20.3,17.7,0.133,579734.5,579734.5,4227,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934312,1098437.00
10/08/2016 09:45,2,0.334,ACTIVE,211.03,428.31,59.986,1475934303,"274151322000094","219011344069620",40.53,12.30,0,335.44,443.94,13.8,11.4,0.088,689336.8,689336.8,4294,0,0,0,L,1151911521,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934313,1098438.00
10/08/2016 09:45,2,0.645,ACTIVE,213.06,344.15,59.986,1475934303,"201051344000579","219011344069620",30.08,10.00,0,335.44,356.48,19.7,17.1,0.128,584502.1,584502.1,4227,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934314,1098439.00
10/08/2016 09:45,2,0.666,ACTIVE,211.70,340.55,60.012,1475934303,"201051344000890","219011344069620",29.96,10.30,0,332.43,354.37,20.2,17.6,0.133,576975.7,576975.7,4227,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934315,1098440.00
10/08/2016 09:45,2,0.648,ACTIVE,211.93,342.05,59.986,1475934303,"201051344000438","219011344069620",30.18,10.00,0,332.73,355.28,19.8,17.2,0.133,578414.4,578414.4,4230,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934316,1098441.00
10/08/2016 09:45,2,0.670,ACTIVE,211.93,341.75,59.981,1475934303,"201051344000417","219011344069620",30.00,10.30,0,332.13,354.67,20.4,17.8,0.128,569217.9,569217.9,4238,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934317,1098442.00
10/08/2016 09:45,2,0.521,ACTIVE,210.57,340.55,59.981,1475934303,"274151322000083","219011344069620",29.04,12.00,0,331.23,348.66,15.3,12.9,0.097,828514.2,828514.2,4219,0,0,0,L,1151911521,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934318,1098443.00
10/08/2016 09:45,2,0.551,ACTIVE,211.48,339.95,59.986,1475934303,"274151322000076","219011344069620",30.02,12.00,0,333.03,349.86,16.7,14.2,0.102,884668.7,884668.7,4224,0,0,0,L,1151911521,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934319,1098444.00
10/08/2016 09:45,2,0.613,ACTIVE,212.61,343.55,59.991,1475934303,"201051344000868","219011344069620",29.68,9.30,0,334.54,356.18,18.5,15.9,0.124,568663.3,568663.3,4233,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934320,1098445.00
10/08/2016 09:45,2,0.539,ACTIVE,210.80,338.44,59.986,1475934303,"274151322000095","219011344069620",29.38,11.30,0,330.93,348.96,16.0,13.5,0.102,875741.3,875741.3,4229,0,0,0,L,1151911521,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934321,1098446.00
10/08/2016 09:45,2,0.586,ACTIVE,212.61,344.76,59.996,1475934303,"201051344000988","219011344069620",29.18,9.70,0,334.24,357.38,17.4,14.8,0.119,544171.6,544171.6,4224,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934321,1098447.00
10/08/2016 09:45,2,0.625,ACTIVE,211.70,341.45,59.996,1475934303,"201051344001025","219011344069620",30.08,9.70,0,332.73,354.97,19.1,16.5,0.128,578744.2,578744.2,4224,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934322,1098448.00
10/08/2016 09:45,2,0.615,ACTIVE,212.83,343.55,59.986,1475934303,"201051344000458","219011344069620",29.34,10.70,0,334.54,356.18,18.3,15.8,0.124,576119.9,576119.9,4238,0,0,0,L,1122011218,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934323,1098449.00
10/08/2016 09:45,2,0.584,ACTIVE,213.29,345.06,59.996,1475934303,"201051344000853","219011344069620",30.53,9.70,0,335.74,357.38,18.0,15.5,0.115,575394.4,575394.4,4242,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934324,1098450.00
10/08/2016 09:45,2,0.621,ACTIVE,212.16,342.65,59.981,1475934303,"201051344000685","219011344069620",29.40,10.00,0,332.73,354.97,18.5,15.9,0.128,577563.3,577563.3,4236,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934325,1098451.00
10/08/2016 09:45,2,0.605,ACTIVE,211.93,342.35,59.991,1475934303,"201051344000917","219011344069620",29.92,11.00,0,332.43,354.97,18.4,15.8,0.119,574470.5,574470.5,4229,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934326,1098452.00
10/08/2016 09:45,2,0.602,ACTIVE,212.16,341.75,59.991,1475934303,"201051344001145","219011344069620",29.90,9.70,0,333.63,354.97,18.2,15.7,0.119,579730.7,579730.7,4235,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934327,1098453.00
10/08/2016 09:45,2,0.631,ACTIVE,211.93,342.05,59.991,1475934303,"201051344000651","219011344069620",29.56,9.30,0,333.63,354.97,18.9,16.3,0.128,572944.0,572944.0,4225,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934328,1098454.00
10/08/2016 09:45,2,0.477,ACTIVE,210.57,337.54,59.981,1475934303,"274151322000088","219011344069620",28.39,12.00,0,333.33,347.76,13.7,11.3,0.080,797004.7,797004.7,4210,0,0,0,L,1151911521,0,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934329,1098455.00
10/08/2016 09:45,2,0.328,ACTIVE,211.25,427.71,59.981,1475934303,"274151322000068","219011344069620",40.61,13.70,0,337.24,443.34,13.6,11.2,0.071,689943.7,689943.7,4294,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934330,1098456.00
10/08/2016 09:45,2,0.615,ACTIVE,211.48,339.95,59.996,1475934303,"201051344001135","219011344069620",29.34,9.70,0,332.73,354.37,18.4,15.8,0.124,569067.5,569067.5,4222,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934331,1098457.00
10/08/2016 09:45,2,0.604,ACTIVE,212.38,342.95,59.996,1475934303,"201051344000594","219011344069620",29.52,10.30,0,333.63,355.88,18.1,15.5,0.119,580576.9,580576.9,4230,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934332,1098458.00
10/08/2016 09:45,2,0.596,ACTIVE,211.93,340.85,60.012,1475934303,"201051344001203","219011344069620",30.24,10.00,0,332.73,355.88,18.3,15.7,0.124,577332.7,577332.7,4232,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934332,1098459.00
10/08/2016 09:45,2,0.490,ACTIVE,210.80,340.85,59.981,1475934303,"274151322000054","219011344069620",28.73,12.00,0,330.93,348.66,14.3,11.8,0.088,813323.0,813323.0,4208,0,0,0,L,1151911521,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934333,1098460.00
10/08/2016 09:45,2,0.590,ACTIVE,212.83,343.25,59.996,1475934303,"201051344000867","219011344069620",29.40,10.30,0,334.54,356.48,17.6,15.1,0.110,567748.2,567748.2,4236,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934334,1098461.00
10/08/2016 09:45,2,0.631,ACTIVE,211.70,341.45,60.007,1475934303,"201051344001093","219011344069620",29.82,10.70,0,333.63,354.97,19.1,16.5,0.115,573760.5,573760.5,4237,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934335,1098462.00
10/08/2016 09:45,2,0.521,ACTIVE,212.61,343.85,60.002,1475934303,"201051344000900","219011344069620",30.04,9.30,0,334.54,355.88,15.9,13.4,0.115,584635.0,584635.0,4243,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934336,1098463.00
10/08/2016 09:45,2,0.580,ACTIVE,212.61,343.25,60.002,1475934303,"201051344000648","219011344069620",30.20,9.00,0,335.44,356.48,17.8,15.3,0.110,573130.1,573130.1,4230,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934337,1098464.00
10/08/2016 09:45,2,0.580,ACTIVE,212.61,343.55,60.034,1475934303,"201051344000569","219011344069620",29.80,10.30,0,334.24,356.48,17.5,15.0,0.115,584548.3,584548.3,4231,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934338,1098465.00
10/08/2016 09:45,2,0.564,ACTIVE,212.61,342.95,59.996,1475934303,"201051344000983","219011344069620",30.10,10.00,0,334.84,356.18,17.2,14.7,0.115,577194.4,577194.4,4240,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934339,1098466.00
10/08/2016 09:45,2,0.564,ACTIVE,212.83,343.55,59.996,1475934303,"201051344001158","219011344069620",29.42,9.30,0,334.84,356.48,16.9,14.3,0.115,568507.0,568507.0,4234,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934340,1098467.00
10/08/2016 09:45,2,0.584,ACTIVE,213.06,344.76,59.996,1475934303,"201051344000576","219011344069620",29.30,9.70,0,334.84,357.38,17.4,14.9,0.110,576108.2,576108.2,4244,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934341,1098468.00
10/08/2016 09:45,2,0.480,ACTIVE,211.03,341.15,59.991,1475934303,"274151322000087","219011344069620",28.39,13.70,0,330.33,348.66,13.8,11.4,0.066,785236.8,785236.8,4257,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475934342,1098469.00
10/08/2016 10:00,2,0.654,ACTIVE,213.29,345.06,59.986,1475935204,"201051344000645","219011344069620",30.16,10.30,0,336.34,355.58,20.1,17.4,0.141,575572.7,575572.7,4240,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935205,1098470.00
10/08/2016 10:00,2,0.564,ACTIVE,211.03,342.35,59.981,1475935204,"274151322000085","219011344069620",28.84,12.00,0,334.84,346.56,16.5,14.0,0.102,812685.1,812685.1,4209,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935206,1098471.00
10/08/2016 10:00,2,0.666,ACTIVE,213.51,346.56,59.981,1475935204,"201051344000633","219011344069620",29.92,10.00,0,335.44,355.88,20.2,17.6,0.141,567254.8,567254.8,4238,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935206,1098472.00
10/08/2016 10:00,2,0.672,ACTIVE,213.06,344.45,59.949,1475935204,"201051344000469","219011344069620",30.24,9.00,0,334.54,354.07,20.6,18.0,0.146,569927.8,569927.8,4240,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935207,1098473.00
10/08/2016 10:00,2,0.688,ACTIVE,211.03,341.45,59.986,1475935204,"201051344000646","219011344069620",30.04,10.30,0,331.83,351.07,20.9,18.3,0.146,569919.7,569919.7,4228,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935208,1098474.00
10/08/2016 10:00,2,0.586,ACTIVE,210.80,341.15,60.002,1475935204,"274151322000052","219011344069620",29.64,12.70,0,333.93,347.16,17.6,15.0,0.110,836170.4,836170.4,4216,0,0,0,L,1151911521,0,120.42,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935209,1098475.00
10/08/2016 10:00,2,0.709,ACTIVE,211.48,342.65,59.975,1475935204,"201051344000585","219011344069620",29.88,10.70,0,333.33,352.57,21.5,18.8,0.146,580248.6,580248.6,4233,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935210,1098476.00
10/08/2016 10:00,2,0.664,ACTIVE,211.25,340.85,59.986,1475935204,"201051344001230","219011344069620",30.22,10.30,0,331.53,350.17,20.3,17.7,0.146,572759.4,572759.4,4239,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935211,1098477.00
10/08/2016 10:00,2,0.684,ACTIVE,211.93,342.35,60.039,1475935204,"201051344000582","219011344069620",30.14,9.70,0,333.63,350.47,20.9,18.2,0.141,565523.4,565523.4,4229,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935212,1098478.00
10/08/2016 10:00,2,0.703,ACTIVE,210.80,340.85,59.959,1475935204,"201051344000955","219011344069620",30.28,10.70,0,331.23,350.17,21.6,18.9,0.150,579738.1,579738.1,4228,0,0,0,L,1122011218,0,121.10,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935213,1098479.00
10/08/2016 10:00,2,0.371,ACTIVE,211.03,422.90,59.991,1475935204,"274151322000094","219011344069620",39.92,13.00,0,335.74,434.93,14.8,12.3,0.084,689338.9,689338.9,4295,0,0,0,L,1151911521,0,120.42,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935214,1098480.00
10/08/2016 10:00,2,0.684,ACTIVE,212.83,345.06,59.986,1475935204,"201051344000579","219011344069620",30.53,10.70,0,335.44,353.47,21.2,18.5,0.137,584505.6,584505.6,4228,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935215,1098481.00
10/08/2016 10:00,2,0.699,ACTIVE,211.03,340.55,60.012,1475935204,"201051344000890","219011344069620",30.73,10.70,0,332.13,350.77,21.8,19.1,0.146,576979.3,576979.3,4228,0,0,0,L,1122011218,0,121.78,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935216,1098482.00
10/08/2016 10:00,2,0.697,ACTIVE,211.48,342.05,59.991,1475935204,"201051344000438","219011344069620",30.32,10.30,0,333.33,350.77,21.4,18.8,0.150,578418.0,578418.0,4231,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935216,1098483.00
10/08/2016 10:00,2,0.723,ACTIVE,211.48,341.75,60.012,1475935204,"201051344000417","219011344069620",29.98,10.70,0,332.43,350.47,22.0,19.3,0.141,569221.6,569221.6,4239,0,0,0,L,1122011218,0,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935217,1098484.00
10/08/2016 10:00,2,0.568,ACTIVE,211.03,340.55,59.996,1475935204,"274151322000083","219011344069620",29.32,12.70,0,334.54,346.86,16.9,14.4,0.115,828516.7,828516.7,4220,0,0,0,L,1151911521,0,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935218,1098485.00
10/08/2016 10:00,2,0.604,ACTIVE,211.70,339.65,60.007,1475935204,"274151322000076","219011344069620",30.16,12.30,0,335.44,347.76,18.5,15.9,0.115,884671.4,884671.4,4225,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935219,1098486.00
10/08/2016 10:00,2,0.668,ACTIVE,212.61,344.76,60.034,1475935204,"201051344000868","219011344069620",30.06,9.70,0,334.84,352.57,20.4,17.7,0.141,568666.6,568666.6,4234,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935220,1098487.00
10/08/2016 10:00,2,0.598,ACTIVE,211.03,342.95,59.986,1475935204,"274151322000095","219011344069620",29.68,12.00,0,334.54,346.86,18.0,15.4,0.110,875743.9,875743.9,4230,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935221,1098488.00
10/08/2016 10:00,2,0.658,ACTIVE,212.61,345.96,60.002,1475935204,"201051344000988","219011344069620",29.04,10.30,0,334.84,354.37,19.4,16.8,0.141,544174.6,544174.6,4225,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935222,1098489.00
10/08/2016 10:00,2,0.703,ACTIVE,211.25,340.55,59.996,1475935204,"201051344001025","219011344069620",29.70,10.00,0,332.73,351.67,21.2,18.5,0.146,578747.7,578747.7,4225,0,0,0,L,1122011218,0,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935223,1098490.00
10/08/2016 10:00,2,0.680,ACTIVE,212.83,344.45,60.002,1475935204,"201051344000458","219011344069620",29.98,11.00,0,335.44,352.87,20.6,18.0,0.141,576123.2,576123.2,4239,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935224,1098491.00
10/08/2016 10:00,2,0.658,ACTIVE,213.51,345.96,59.991,1475935204,"201051344000853","219011344069620",30.32,10.00,0,337.84,354.37,20.2,17.6,0.137,575397.6,575397.6,4243,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935224,1098492.00
10/08/2016 10:00,2,0.691,ACTIVE,211.48,341.75,59.996,1475935204,"201051344000685","219011344069620",29.40,10.30,0,332.73,351.97,20.6,18.0,0.150,577566.7,577566.7,4237,0,0,0,L,1122011218,0,122.46,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935225,1098493.00
10/08/2016 10:00,2,0.682,ACTIVE,211.25,341.45,59.996,1475935204,"201051344000917","219011344069620",29.78,11.00,0,332.43,350.47,20.6,17.9,0.146,574473.8,574473.8,4230,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935226,1098494.00
10/08/2016 10:00,2,0.664,ACTIVE,211.48,341.75,59.991,1475935204,"201051344001145","219011344069620",30.53,10.00,0,333.63,352.27,20.6,17.9,0.146,579734.1,579734.1,4236,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935227,1098495.00
10/08/2016 10:00,2,0.711,ACTIVE,211.48,342.05,60.002,1475935204,"201051344000651","219011344069620",29.56,9.30,0,333.63,351.07,21.3,18.6,0.150,572947.5,572947.5,4226,0,0,0,L,1122011218,0,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935228,1098496.00
10/08/2016 10:00,2,0.547,ACTIVE,210.57,340.85,59.996,1475935204,"274151322000088","219011344069620",28.82,12.30,0,333.93,345.96,16.0,13.5,0.097,797006.9,797006.9,4211,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935229,1098497.00
10/08/2016 10:00,2,0.389,ACTIVE,211.70,423.20,60.007,1475935204,"274151322000068","219011344069620",40.08,14.30,0,336.04,439.43,16.1,13.6,0.088,689946.0,689946.0,4295,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935230,1098498.00
10/08/2016 10:00,2,0.693,ACTIVE,211.25,340.55,59.970,1475935204,"201051344001135","219011344069620",29.90,10.30,0,332.13,349.86,21.0,18.3,0.150,569070.9,569070.9,4223,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935231,1098499.00
10/08/2016 10:00,2,0.676,ACTIVE,212.38,344.45,60.002,1475935204,"201051344000594","219011344069620",30.36,10.70,0,334.54,352.87,20.8,18.2,0.137,580580.2,580580.2,4231,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935232,1098500.00
10/08/2016 10:00,2,0.693,ACTIVE,211.48,341.75,60.002,1475935204,"201051344001203","219011344069620",29.78,10.30,0,333.03,351.67,20.9,18.3,0.150,577336.1,577336.1,4233,0,0,0,L,1122011218,0,122.23,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935233,1098501.00
10/08/2016 10:00,2,0.570,ACTIVE,211.03,340.85,59.996,1475935204,"274151322000054","219011344069620",29.18,12.70,0,333.63,347.16,16.8,14.3,0.110,813325.4,813325.4,4209,0,0,0,L,1151911521,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935234,1098502.00
10/08/2016 10:00,2,0.715,ACTIVE,212.83,342.95,59.991,1475935204,"201051344000867","219011344069620",24.73,10.70,0,335.14,352.87,18.2,15.7,0.141,567751.4,567751.4,4237,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935235,1098503.00
10/08/2016 10:00,2,0.715,ACTIVE,211.70,342.35,60.002,1475935204,"201051344001093","219011344069620",29.94,11.00,0,332.43,350.77,21.7,19.0,0.146,573764.1,573764.1,4238,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935236,1098504.00
10/08/2016 10:00,2,0.623,ACTIVE,212.61,345.36,60.002,1475935204,"201051344000900","219011344069620",30.04,9.70,0,334.84,352.57,19.0,16.4,0.137,584637.8,584637.8,4244,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935237,1098505.00
10/08/2016 10:00,2,0.676,ACTIVE,213.06,344.76,59.991,1475935204,"201051344000648","219011344069620",30.40,9.30,0,335.44,353.47,20.8,18.2,0.137,573133.4,573133.4,4231,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935238,1098506.00
10/08/2016 10:00,2,0.684,ACTIVE,212.83,345.06,60.002,1475935204,"201051344000569","219011344069620",30.02,10.30,0,335.44,353.17,20.8,18.2,0.146,584551.5,584551.5,4232,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935239,1098507.00
10/08/2016 10:00,2,0.666,ACTIVE,212.83,344.15,59.991,1475935204,"201051344000983","219011344069620",30.42,10.00,0,335.44,352.87,20.5,17.9,0.146,577197.6,577197.6,4241,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935240,1098508.00
10/08/2016 10:00,2,0.660,ACTIVE,212.83,344.76,59.996,1475935204,"201051344001158","219011344069620",30.00,9.70,0,334.54,353.17,20.1,17.5,0.146,568510.2,568510.2,4235,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935241,1098509.00
10/08/2016 10:00,2,0.670,ACTIVE,213.29,346.26,59.954,1475935204,"201051344000576","219011344069620",30.47,9.70,0,336.04,353.77,20.7,18.1,0.141,576111.5,576111.5,4245,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935241,1098510.00
10/08/2016 10:00,2,0.586,ACTIVE,211.03,339.34,60.002,1475935204,"274151322000087","219011344069620",28.57,14.70,0,334.54,347.16,16.9,14.4,0.093,785239.2,785239.2,4258,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475935242,1098511.00
10/08/2016 10:15,2,0.697,ACTIVE,213.06,344.76,59.991,1475936103,"201051344000645","219011344069620",29.84,10.70,0,335.74,355.88,21.1,18.4,0.146,575576.9,575576.9,4241,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936104,1098512.00
10/08/2016 10:15,2,0.594,ACTIVE,210.80,341.75,59.981,1475936103,"274151322000085","219011344069620",29.02,12.30,0,331.23,348.36,17.4,14.9,0.106,812688.4,812688.4,4210,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936105,1098513.00
10/08/2016 10:15,2,0.701,ACTIVE,213.06,345.36,59.986,1475936103,"201051344000633","219011344069620",30.22,10.30,0,335.74,356.78,21.5,18.8,0.164,567259.1,567259.1,4239,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936106,1098514.00
10/08/2016 10:15,2,0.715,ACTIVE,212.61,343.85,59.996,1475936103,"201051344000469","219011344069620",29.88,9.30,0,334.84,355.58,21.7,19.0,0.155,569932.2,569932.2,4241,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936107,1098515.00
10/08/2016 10:15,2,0.729,ACTIVE,211.03,341.15,59.996,1475936103,"201051344000646","219011344069620",30.43,10.70,0,330.33,353.47,22.5,19.8,0.159,569924.2,569924.2,4229,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936108,1098516.00
10/08/2016 10:15,2,0.629,ACTIVE,210.57,340.85,59.991,1475936103,"274151322000052","219011344069620",29.16,13.00,0,330.33,348.66,18.6,16.0,0.119,836174.0,836174.0,4217,0,0,0,L,1151911521,0,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936109,1098517.00
10/08/2016 10:15,2,0.754,ACTIVE,211.70,342.65,59.965,1475936103,"201051344000585","219011344069620",30.38,10.70,0,333.03,354.07,23.2,20.5,0.164,580253.2,580253.2,4234,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936110,1098518.00
10/08/2016 10:15,2,0.719,ACTIVE,211.25,341.15,59.991,1475936103,"201051344001230","219011344069620",30.24,10.70,0,330.03,352.27,22.1,19.4,0.155,572763.8,572763.8,4240,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936111,1098519.00
10/08/2016 10:15,2,0.746,ACTIVE,211.93,342.35,59.996,1475936103,"201051344000582","219011344069620",29.84,10.00,0,332.13,354.07,22.6,19.9,0.159,565527.8,565527.8,4230,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936111,1098520.00
10/08/2016 10:15,2,0.758,ACTIVE,211.03,341.75,60.012,1475936103,"201051344000955","219011344069620",30.26,10.70,0,330.33,352.87,23.3,20.6,0.164,579742.7,579742.7,4229,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936112,1098521.00
10/08/2016 10:15,2,0.379,ACTIVE,210.80,429.82,59.996,1475936103,"274151322000094","219011344069620",40.83,13.70,0,335.44,444.85,15.7,13.2,0.088,689341.8,689341.8,4296,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936113,1098522.00
10/08/2016 10:15,2,0.740,ACTIVE,212.61,343.85,60.002,1475936103,"201051344000579","219011344069620",29.96,10.70,0,335.74,355.28,22.5,19.8,0.155,584510.0,584510.0,4229,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936114,1098523.00
10/08/2016 10:15,2,0.766,ACTIVE,211.03,340.85,59.981,1475936103,"201051344000890","219011344069620",30.53,11.00,0,332.13,353.17,23.7,20.9,0.164,576984.0,576984.0,4229,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936115,1098524.00
10/08/2016 10:15,2,0.752,ACTIVE,211.48,342.65,60.002,1475936103,"201051344000438","219011344069620",30.51,10.70,0,332.43,354.37,23.3,20.5,0.168,578422.6,578422.6,4232,0,0,0,L,1122011218,0,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936117,1098525.00
10/08/2016 10:15,2,0.781,ACTIVE,211.70,342.35,60.018,1475936103,"201051344000417","219011344069620",30.06,11.00,0,331.23,354.07,23.8,21.1,0.164,569226.3,569226.3,4240,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936117,1098526.00
10/08/2016 10:15,2,0.613,ACTIVE,210.80,341.45,59.981,1475936103,"274151322000083","219011344069620",29.20,12.70,0,332.13,348.66,18.1,15.6,0.110,828520.1,828520.1,4221,0,0,0,L,1151911521,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936118,1098527.00
