ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 10:15,2,0.650,ACTIVE,211.48,339.65,59.981,1475936103,"274151322000076","219011344069620",30.00,12.70,0,332.73,349.56,19.8,17.2,0.124,884675.1,884675.1,4226,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936119,1098528.00
10/08/2016 10:15,2,0.721,ACTIVE,212.38,343.55,60.018,1475936103,"201051344000868","219011344069620",29.90,10.00,0,335.14,354.97,21.9,19.2,0.155,568670.8,568670.8,4235,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936120,1098529.00
10/08/2016 10:15,2,0.645,ACTIVE,210.80,339.04,59.981,1475936103,"274151322000095","219011344069620",29.56,12.30,0,330.93,348.66,19.3,16.7,0.115,875747.5,875747.5,4231,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936121,1098530.00
10/08/2016 10:15,2,0.697,ACTIVE,212.38,344.76,60.018,1475936103,"201051344000988","219011344069620",29.24,10.30,0,335.14,356.48,20.7,18.0,0.164,544178.6,544178.6,4226,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936122,1098531.00
10/08/2016 10:15,2,0.754,ACTIVE,211.03,341.45,59.986,1475936103,"201051344001025","219011344069620",30.59,10.00,0,332.73,354.07,23.5,20.7,0.164,578752.2,578752.2,4226,0,0,0,L,1122011218,0,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936123,1098532.00
10/08/2016 10:15,2,0.725,ACTIVE,212.38,343.55,60.039,1475936103,"201051344000458","219011344069620",30.02,11.30,0,335.74,354.67,22.1,19.4,0.159,576127.5,576127.5,4240,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936124,1098533.00
10/08/2016 10:15,2,0.711,ACTIVE,213.06,345.06,59.996,1475936103,"201051344000853","219011344069620",30.06,10.00,0,337.24,356.48,21.7,19.0,0.155,575401.8,575401.8,4244,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936125,1098534.00
10/08/2016 10:15,2,0.748,ACTIVE,211.48,342.65,59.954,1475936103,"201051344000685","219011344069620",30.12,10.70,0,332.13,354.07,22.9,20.2,0.172,577571.1,577571.1,4238,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936126,1098535.00
10/08/2016 10:15,2,0.746,ACTIVE,211.48,343.25,59.981,1475936103,"201051344000917","219011344069620",30.14,11.30,0,331.83,354.07,22.8,20.1,0.159,574478.2,574478.2,4231,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936126,1098536.00
10/08/2016 10:15,2,0.744,ACTIVE,211.48,342.65,60.018,1475936103,"201051344001145","219011344069620",30.30,10.30,0,333.03,354.07,22.9,20.1,0.168,579738.4,579738.4,4237,0,0,0,L,1122011218,0,121.55,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936127,1098537.00
10/08/2016 10:15,2,0.771,ACTIVE,211.48,342.65,59.986,1475936103,"201051344000651","219011344069620",30.24,9.70,0,332.43,353.77,23.7,20.9,0.168,572952.1,572952.1,4227,0,0,0,L,1122011218,0,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936128,1098538.00
10/08/2016 10:15,2,0.598,ACTIVE,210.12,338.74,59.975,1475936103,"274151322000088","219011344069620",28.65,12.70,0,330.63,347.76,17.3,14.8,0.110,797010.1,797010.1,4212,0,0,0,L,1151911521,0,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936129,1098539.00
10/08/2016 10:15,2,0.436,ACTIVE,211.25,415.69,59.986,1475936103,"274151322000068","219011344069620",39.30,15.30,0,336.04,442.44,17.4,14.8,0.097,689949.1,689949.1,4296,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936130,1098540.00
10/08/2016 10:15,2,0.758,ACTIVE,211.03,341.45,59.981,1475936103,"201051344001135","219011344069620",30.42,10.30,0,331.23,353.17,23.4,20.7,0.164,569075.3,569075.3,4224,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936131,1098541.00
10/08/2016 10:15,2,0.740,ACTIVE,211.48,342.65,60.028,1475936103,"201051344000594","219011344069620",29.74,11.00,0,334.84,354.67,22.4,19.6,0.159,580584.5,580584.5,4232,0,0,0,L,1122011218,0,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936132,1098542.00
10/08/2016 10:15,2,0.773,ACTIVE,211.48,341.75,59.965,1475936103,"201051344001203","219011344069620",29.90,10.70,0,331.83,354.67,23.5,20.7,0.172,577340.5,577340.5,4234,0,0,0,L,1122011218,0,122.01,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936133,1098543.00
10/08/2016 10:15,2,0.615,ACTIVE,210.57,340.55,59.970,1475936103,"274151322000054","219011344069620",29.44,12.70,0,330.93,348.66,18.3,15.8,0.110,813328.8,813328.8,4210,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936134,1098544.00
10/08/2016 10:15,2,0.729,ACTIVE,212.61,343.25,59.996,1475936103,"201051344000867","219011344069620",30.30,11.00,0,331.83,354.67,22.4,19.7,0.150,567755.6,567755.6,4238,0,0,0,L,1122011218,0,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936135,1098545.00
10/08/2016 10:15,2,0.793,ACTIVE,211.25,342.35,59.959,1475936103,"201051344001093","219011344069620",30.28,11.00,0,331.53,353.47,24.4,21.6,0.168,573768.7,573768.7,4239,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936136,1098546.00
10/08/2016 10:15,2,0.686,ACTIVE,212.16,344.15,59.981,1475936103,"201051344000900","219011344069620",29.94,10.00,0,335.74,354.97,20.8,18.1,0.159,584641.6,584641.6,4245,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936137,1098547.00
10/08/2016 10:15,2,0.744,ACTIVE,212.61,343.85,59.986,1475936103,"201051344000648","219011344069620",30.08,9.70,0,335.74,355.28,22.7,20.0,0.155,573137.8,573137.8,4232,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936138,1098548.00
10/08/2016 10:15,2,0.744,ACTIVE,212.38,343.85,60.018,1475936103,"201051344000569","219011344069620",30.16,10.70,0,335.14,355.58,22.8,20.0,0.159,584555.8,584555.8,4233,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936139,1098549.00
10/08/2016 10:15,2,0.719,ACTIVE,212.38,343.25,59.975,1475936103,"201051344000983","219011344069620",30.53,10.30,0,334.54,355.28,22.3,19.6,0.164,577201.8,577201.8,4242,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936140,1098550.00
10/08/2016 10:15,2,0.734,ACTIVE,212.61,344.45,59.970,1475936103,"201051344001158","219011344069620",29.40,9.70,0,335.74,355.58,21.9,19.2,0.159,568514.3,568514.3,4236,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936140,1098551.00
10/08/2016 10:15,2,0.719,ACTIVE,212.83,345.06,59.970,1475936103,"201051344000576","219011344069620",30.73,10.00,0,336.34,356.18,22.4,19.7,0.155,576115.7,576115.7,4246,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936141,1098552.00
10/08/2016 10:15,2,0.633,ACTIVE,210.80,339.04,59.970,1475936103,"274151322000087","219011344069620",28.88,15.30,0,330.03,348.36,18.5,15.9,0.102,785242.6,785242.6,4259,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475936142,1098553.00
10/08/2016 10:30,2,0.887,ACTIVE,213.29,346.26,59.981,1475937003,"201051344000645","219011344069620",30.16,11.00,0,335.14,357.98,27.1,24.2,0.199,575582.5,575582.5,4242,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937004,1098554.00
10/08/2016 10:30,2,0.770,ACTIVE,211.03,341.75,59.965,1475937003,"274151322000085","219011344069620",29.50,12.70,0,331.53,349.56,23.0,20.3,0.146,812693.0,812693.0,4211,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937005,1098555.00
10/08/2016 10:30,2,0.889,ACTIVE,213.29,347.46,60.002,1475937003,"201051344000633","219011344069620",30.61,10.70,0,334.24,358.88,27.6,24.7,0.208,567264.7,567264.7,4240,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937006,1098556.00
10/08/2016 10:30,2,0.904,ACTIVE,212.83,346.26,59.954,1475937003,"201051344000469","219011344069620",30.38,9.70,0,332.73,357.68,27.9,25.0,0.208,569937.8,569937.8,4242,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937007,1098557.00
10/08/2016 10:30,2,0.928,ACTIVE,211.25,343.55,59.991,1475937003,"201051344000646","219011344069620",30.38,11.00,0,331.83,355.58,28.6,25.7,0.225,569930.0,569930.0,4230,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937008,1098558.00
10/08/2016 10:30,2,0.824,ACTIVE,210.80,340.25,59.975,1475937003,"274151322000052","219011344069620",29.42,13.30,0,330.03,350.47,24.6,21.8,0.155,836178.9,836178.9,4218,0,0,0,L,1151911521,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937009,1098559.00
10/08/2016 10:30,2,0.951,ACTIVE,211.93,344.76,59.959,1475937003,"201051344000585","219011344069620",30.59,11.30,0,332.13,356.48,29.5,26.6,0.221,580259.2,580259.2,4235,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937010,1098560.00
10/08/2016 10:30,2,0.922,ACTIVE,211.48,342.95,59.965,1475937003,"201051344001230","219011344069620",30.12,11.00,0,331.83,354.37,28.1,25.2,0.217,572769.5,572769.5,4241,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937010,1098561.00
10/08/2016 10:30,2,0.934,ACTIVE,212.38,344.45,59.938,1475937003,"201051344000582","219011344069620",30.28,10.30,0,332.73,356.18,28.7,25.8,0.212,565533.6,565533.6,4231,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937011,1098562.00
10/08/2016 10:30,2,0.936,ACTIVE,211.25,343.25,59.954,1475937003,"201051344000955","219011344069620",30.95,11.00,0,330.03,355.58,29.4,26.4,0.221,579748.7,579748.7,4230,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937012,1098563.00
10/08/2016 10:30,2,0.537,ACTIVE,211.03,418.09,59.959,1475937003,"274151322000094","219011344069620",39.46,14.30,0,335.14,444.24,21.5,18.8,0.137,689346.0,689346.0,4297,0,0,0,L,1151911521,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937013,1098564.00
10/08/2016 10:30,2,0.920,ACTIVE,212.61,346.26,59.975,1475937003,"201051344000579","219011344069620",30.67,11.00,0,334.84,357.68,28.6,25.6,0.212,584515.9,584515.9,4230,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937014,1098565.00
10/08/2016 10:30,2,0.961,ACTIVE,211.25,342.95,59.970,1475937003,"201051344000890","219011344069620",30.73,11.30,0,331.53,355.88,29.9,27.0,0.225,576990.1,576990.1,4230,0,0,0,L,1122011218,0,121.55,120.20,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937015,1098566.00
10/08/2016 10:30,2,0.938,ACTIVE,211.70,343.55,59.965,1475937003,"201051344000438","219011344069620",30.99,10.70,0,332.13,356.18,29.5,26.5,0.221,578428.5,578428.5,4233,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937016,1098567.00
10/08/2016 10:30,2,0.975,ACTIVE,211.93,343.55,59.970,1475937003,"201051344000417","219011344069620",30.20,11.30,0,332.13,355.58,29.9,26.9,0.225,569232.4,569232.4,4241,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937017,1098568.00
10/08/2016 10:30,2,0.797,ACTIVE,210.80,344.76,59.965,1475937003,"274151322000083","219011344069620",29.74,13.30,0,331.23,350.47,24.0,21.2,0.164,828524.8,828524.8,4222,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937018,1098569.00
10/08/2016 10:30,2,0.857,ACTIVE,211.25,343.25,59.970,1475937003,"274151322000076","219011344069620",30.22,13.30,0,331.83,351.67,26.2,23.4,0.181,884680.4,884680.4,4227,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937019,1098570.00
10/08/2016 10:30,2,0.910,ACTIVE,212.61,345.66,59.975,1475937003,"201051344000868","219011344069620",30.40,10.30,0,332.43,357.38,28.1,25.2,0.208,568676.5,568676.5,4236,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937020,1098571.00
10/08/2016 10:30,2,0.838,ACTIVE,210.80,343.55,59.965,1475937003,"274151322000095","219011344069620",30.16,12.70,0,331.23,350.47,25.6,22.8,0.168,875752.6,875752.6,4232,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937020,1098572.00
10/08/2016 10:30,2,0.898,ALERT,212.61,344.76,59.949,1475937003,"201051344000988","219011344069620",19.98,10.30,0,300.57,355.88,18.2,15.6,0.146,544182.3,544182.3,4227,0,0,0,L,1122011218,0,121.10,121.78,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937022,1098573.00
10/08/2016 10:30,2,0.969,ACTIVE,211.70,343.25,59.991,1475937003,"201051344001025","219011344069620",30.18,10.30,0,331.83,356.18,29.7,26.7,0.221,578758.2,578758.2,4227,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937023,1098574.00
10/08/2016 10:30,2,0.918,ACTIVE,212.61,345.66,59.970,1475937003,"201051344000458","219011344069620",30.28,11.70,0,334.54,357.98,28.2,25.3,0.212,576133.2,576133.2,4241,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937024,1098575.00
10/08/2016 10:30,2,0.912,ACTIVE,213.29,346.86,59.970,1475937003,"201051344000853","219011344069620",30.38,10.30,0,335.74,358.88,28.1,25.2,0.208,575407.5,575407.5,4245,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937025,1098576.00
10/08/2016 10:30,2,0.939,ACTIVE,211.70,344.76,59.970,1475937003,"201051344000685","219011344069620",30.45,10.70,0,332.73,356.18,29.0,26.1,0.230,577576.9,577576.9,4239,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937026,1098577.00
10/08/2016 10:30,2,0.932,ACTIVE,211.70,344.15,59.986,1475937003,"201051344000917","219011344069620",30.61,11.70,0,330.63,356.48,28.9,26.0,0.217,574484.0,574484.0,4232,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937027,1098578.00
10/08/2016 10:30,2,0.941,ACTIVE,211.93,344.15,59.933,1475937003,"201051344001145","219011344069620",30.38,10.70,0,332.43,356.48,29.0,26.1,0.221,579744.2,579744.2,4238,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937028,1098579.00
10/08/2016 10:30,2,0.973,ACTIVE,211.93,344.76,59.970,1475937003,"201051344000651","219011344069620",30.32,10.00,0,333.63,356.18,29.9,26.9,0.225,572958.1,572958.1,4228,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937029,1098580.00
10/08/2016 10:30,2,0.783,ACTIVE,210.57,339.95,59.959,1475937003,"274151322000088","219011344069620",29.12,13.00,0,330.33,349.26,23.1,20.4,0.150,797014.5,797014.5,4213,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937029,1098581.00
10/08/2016 10:30,2,0.559,ACTIVE,211.48,426.51,59.970,1475937003,"274151322000068","219011344069620",40.16,15.80,0,336.04,435.83,22.9,20.1,0.137,689953.6,689953.6,4297,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937030,1098582.00
10/08/2016 10:30,2,0.957,ACTIVE,211.48,343.25,59.965,1475937003,"201051344001135","219011344069620",30.47,10.70,0,332.13,355.28,29.6,26.6,0.225,569081.2,569081.2,4225,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937031,1098583.00
10/08/2016 10:30,2,0.938,ACTIVE,212.16,345.96,59.938,1475937003,"201051344000594","219011344069620",30.12,11.30,0,332.13,357.38,28.6,25.7,0.208,580590.2,580590.2,4233,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937032,1098584.00
10/08/2016 10:30,2,0.969,ACTIVE,211.93,343.85,59.965,1475937003,"201051344001203","219011344069620",30.22,11.00,0,332.73,357.08,29.6,26.7,0.230,577346.4,577346.4,4235,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937033,1098585.00
10/08/2016 10:30,2,0.812,ACTIVE,210.80,345.66,59.970,1475937003,"274151322000054","219011344069620",29.42,13.00,0,330.93,349.56,24.2,21.4,0.150,813333.5,813333.5,4211,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937034,1098586.00
10/08/2016 10:30,2,0.922,ACTIVE,212.83,345.06,59.970,1475937003,"201051344000867","219011344069620",30.45,11.00,0,333.33,357.08,28.5,25.6,0.212,567761.3,567761.3,4239,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937035,1098587.00
10/08/2016 10:30,2,0.980,ACTIVE,211.70,344.15,60.023,1475937003,"201051344001093","219011344069620",30.49,11.30,0,332.13,355.88,30.4,27.4,0.212,573774.8,573774.8,4240,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937036,1098588.00
10/08/2016 10:30,2,0.883,ACTIVE,212.38,346.26,59.959,1475937003,"201051344000900","219011344069620",30.34,10.30,0,334.24,357.38,27.1,24.3,0.212,584646.9,584646.9,4246,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937037,1098589.00
10/08/2016 10:30,2,0.934,ACTIVE,212.83,345.96,59.975,1475937003,"201051344000648","219011344069620",30.34,10.00,0,335.14,357.98,28.7,25.8,0.212,573143.5,573143.5,4233,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937038,1098590.00
10/08/2016 10:30,2,0.938,ACTIVE,212.83,345.96,60.007,1475937003,"201051344000569","219011344069620",30.30,10.70,0,334.54,357.98,28.9,25.9,0.217,584561.6,584561.6,4234,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937039,1098591.00
10/08/2016 10:30,2,0.910,ACTIVE,212.61,345.96,59.975,1475937003,"201051344000983","219011344069620",30.85,10.70,0,332.43,357.38,28.5,25.6,0.221,577207.5,577207.5,4243,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937040,1098592.00
10/08/2016 10:30,2,0.914,ACTIVE,212.83,346.26,60.007,1475937003,"201051344001158","219011344069620",30.42,10.00,0,334.24,357.68,28.2,25.3,0.217,568519.8,568519.8,4237,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937041,1098593.00
10/08/2016 10:30,2,0.936,ACTIVE,213.29,347.76,59.965,1475937003,"201051344000576","219011344069620",30.14,10.30,0,333.93,358.58,28.6,25.7,0.212,576121.4,576121.4,4247,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937042,1098594.00
10/08/2016 10:30,2,0.814,ACTIVE,211.03,340.25,59.975,1475937003,"274151322000087","219011344069620",29.34,15.80,0,330.03,350.17,24.2,21.4,0.133,785247.2,785247.2,4260,0,0,0,L,1151911521,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937043,1098595.00
10/08/2016 10:45,2,1.186,ACTIVE,213.29,348.96,60.018,1475937903,"201051344000645","219011344069620",30.32,11.70,0,335.44,385.03,36.4,33.2,0.287,575591.6,575591.6,4243,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937904,1098596.00
10/08/2016 10:45,2,1.072,ACTIVE,210.80,341.45,59.991,1475937903,"274151322000085","219011344069620",29.36,13.30,0,333.93,366.40,31.9,28.8,0.212,812701.0,812701.0,4212,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937905,1098597.00
10/08/2016 10:45,2,1.191,ACTIVE,213.29,350.77,59.991,1475937903,"201051344000633","219011344069620",30.26,11.30,0,335.44,385.63,36.5,33.3,0.287,567273.9,567273.9,4241,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937906,1098598.00
10/08/2016 10:45,2,1.191,ACTIVE,213.29,349.86,59.991,1475937903,"201051344000469","219011344069620",30.53,10.00,0,334.24,382.33,36.9,33.6,0.296,569947.1,569947.1,4243,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937907,1098599.00
10/08/2016 10:45,2,1.205,ACTIVE,211.25,346.26,59.991,1475937903,"201051344000646","219011344069620",30.59,11.70,0,330.93,378.42,37.4,34.2,0.296,569939.5,569939.5,4231,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937908,1098600.00
10/08/2016 10:45,2,1.098,ACTIVE,210.12,343.55,59.975,1475937903,"274151322000052","219011344069620",29.90,14.30,0,333.63,367.30,33.3,30.2,0.225,836187.3,836187.3,4219,0,0,0,L,1151911521,0,120.20,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937909,1098601.00
10/08/2016 10:45,2,1.234,ACTIVE,211.93,347.16,59.991,1475937903,"201051344000585","219011344069620",30.43,11.70,0,332.13,379.32,38.1,34.8,0.301,580269.0,580269.0,4236,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937910,1098602.00
10/08/2016 10:45,2,1.191,ACTIVE,211.48,345.66,59.986,1475937903,"201051344001230","219011344069620",30.47,11.70,0,330.93,377.22,36.8,33.6,0.296,572778.9,572778.9,4242,0,0,0,L,1122011218,0,121.78,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937911,1098603.00
10/08/2016 10:45,2,1.186,ACTIVE,212.16,346.56,59.996,1475937903,"201051344000582","219011344069620",30.75,10.70,0,332.73,379.92,36.9,33.7,0.287,565543.1,565543.1,4232,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937911,1098604.00
10/08/2016 10:45,2,1.215,ACTIVE,211.25,346.26,60.002,1475937903,"201051344000955","219011344069620",30.67,11.70,0,330.33,377.82,37.8,34.5,0.301,579758.4,579758.4,4231,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937912,1098605.00
10/08/2016 10:45,2,0.729,ACTIVE,210.35,422.00,59.991,1475937903,"274151322000094","219011344069620",39.26,15.50,0,332.43,466.19,29.1,26.2,0.199,689353.4,689353.4,4298,0,0,0,L,1151911521,0,120.42,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937913,1098606.00
10/08/2016 10:45,2,1.184,ACTIVE,213.06,348.96,59.986,1475937903,"201051344000579","219011344069620",30.55,11.70,0,335.14,385.63,36.6,33.4,0.287,584525.3,584525.3,4231,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937914,1098607.00
10/08/2016 10:45,2,1.232,ACTIVE,211.48,345.66,59.991,1475937903,"201051344000890","219011344069620",30.53,12.00,0,331.53,378.42,38.1,34.9,0.292,576999.9,576999.9,4231,0,0,0,L,1122011218,0,121.78,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937915,1098608.00
10/08/2016 10:45,2,1.215,ACTIVE,211.70,346.26,59.996,1475937903,"201051344000438","219011344069620",30.49,11.30,0,332.13,379.62,37.5,34.3,0.292,578438.3,578438.3,4234,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937916,1098609.00
10/08/2016 10:45,2,1.221,ACTIVE,211.93,346.56,59.991,1475937903,"201051344000417","219011344069620",30.30,12.00,0,331.53,378.42,37.5,34.2,0.292,569242.1,569242.1,4242,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937917,1098610.00
10/08/2016 10:45,2,1.059,ACTIVE,210.35,341.15,59.981,1475937903,"274151322000083","219011344069620",29.46,14.30,0,333.93,367.00,31.6,28.6,0.217,828533.0,828533.0,4223,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937918,1098611.00
10/08/2016 10:45,2,1.119,ACTIVE,211.48,346.56,59.991,1475937903,"274151322000076","219011344069620",30.43,14.00,0,335.14,370.30,34.5,31.4,0.239,884689.4,884689.4,4228,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937919,1098612.00
10/08/2016 10:45,2,1.158,ACTIVE,212.83,348.36,59.965,1475937903,"201051344000868","219011344069620",30.30,11.00,0,333.93,381.42,35.6,32.4,0.274,568685.7,568685.7,4237,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937920,1098613.00
10/08/2016 10:45,2,1.088,ACTIVE,210.57,348.06,59.991,1475937903,"274151322000095","219011344069620",30.49,13.70,0,331.23,368.50,33.6,30.5,0.225,875761.4,875761.4,4233,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937920,1098614.00
10/08/2016 10:45,2,1.148,ACTIVE,212.83,347.46,59.965,1475937903,"201051344000988","219011344069620",19.84,11.00,0,333.93,372.41,23.1,20.3,0.181,544188.2,544188.2,4229,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937922,1098615.00
10/08/2016 10:45,2,1.193,ACTIVE,211.70,345.66,59.996,1475937903,"201051344001025","219011344069620",30.55,11.00,0,331.83,379.92,36.9,33.7,0.283,578767.9,578767.9,4228,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937923,1098616.00
10/08/2016 10:45,2,1.146,ACTIVE,212.83,347.76,60.018,1475937903,"201051344000458","219011344069620",30.14,12.00,0,335.44,383.83,35.0,31.9,0.283,576142.4,576142.4,4242,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937923,1098617.00
10/08/2016 10:45,2,1.148,ACTIVE,213.51,349.86,59.996,1475937903,"201051344000853","219011344069620",30.08,11.00,0,336.04,384.73,35.0,31.8,0.278,575416.7,575416.7,4246,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937924,1098618.00
10/08/2016 10:45,2,1.174,ACTIVE,211.70,346.56,59.975,1475937903,"201051344000685","219011344069620",30.24,11.70,0,332.43,378.72,36.0,32.8,0.287,577586.4,577586.4,4240,0,0,0,L,1122011218,0,122.46,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937925,1098619.00
10/08/2016 10:45,2,1.146,ACTIVE,211.70,346.56,60.002,1475937903,"201051344000917","219011344069620",30.47,12.00,0,330.93,378.72,35.5,32.3,0.278,574493.4,574493.4,4233,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937926,1098620.00
10/08/2016 10:45,2,1.168,ACTIVE,211.70,346.56,59.981,1475937903,"201051344001145","219011344069620",29.92,11.00,0,332.73,379.32,35.4,32.2,0.270,579753.7,579753.7,4239,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937927,1098621.00
10/08/2016 10:45,2,1.164,ACTIVE,211.93,346.86,60.034,1475937903,"201051344000651","219011344069620",30.83,10.70,0,332.13,379.92,36.4,33.2,0.287,572967.8,572967.8,4229,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937928,1098622.00
10/08/2016 10:45,2,0.988,ACTIVE,209.90,345.66,59.991,1475937903,"274151322000088","219011344069620",29.32,13.70,0,333.33,366.10,29.4,26.4,0.194,797022.4,797022.4,4214,0,0,0,L,1151911521,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937929,1098623.00
10/08/2016 10:45,2,0.693,ACTIVE,211.25,427.71,59.996,1475937903,"274151322000068","219011344069620",40.39,16.30,0,335.74,464.68,28.5,25.6,0.181,689961.1,689961.1,4298,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937930,1098624.00
10/08/2016 10:45,2,1.154,ACTIVE,211.48,345.06,60.002,1475937903,"201051344001135","219011344069620",30.55,11.30,0,332.73,378.42,35.8,32.6,0.283,569090.8,569090.8,4226,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937931,1098625.00
10/08/2016 10:45,2,1.141,ACTIVE,212.38,347.46,59.996,1475937903,"201051344000594","219011344069620",29.94,12.00,0,333.33,381.42,34.6,31.5,0.265,580599.5,580599.5,4234,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937932,1098626.00
10/08/2016 10:45,2,1.156,ACTIVE,211.93,345.36,59.965,1475937903,"201051344001203","219011344069620",30.51,11.30,0,333.33,380.22,35.8,32.6,0.283,577356.0,577356.0,4236,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937933,1098627.00
10/08/2016 10:45,2,1.006,ACTIVE,210.35,342.95,59.996,1475937903,"274151322000054","219011344069620",29.42,14.00,0,333.93,367.60,30.0,27.0,0.199,813341.6,813341.6,4212,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937933,1098628.00
10/08/2016 10:45,2,1.105,ACTIVE,213.06,347.46,60.002,1475937903,"201051344000867","219011344069620",30.55,11.70,0,334.84,381.73,34.2,31.1,0.261,567770.5,567770.5,4240,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937934,1098629.00
10/08/2016 10:45,2,1.170,ACTIVE,211.70,346.56,59.996,1475937903,"201051344001093","219011344069620",30.34,12.00,0,331.83,379.02,36.0,32.8,0.270,573784.5,573784.5,4241,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937935,1098630.00
10/08/2016 10:45,2,1.049,ACTIVE,212.83,348.36,60.002,1475937903,"201051344000900","219011344069620",30.77,10.70,0,334.84,383.83,32.7,29.7,0.256,584655.9,584655.9,4247,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937936,1098631.00
10/08/2016 10:45,2,1.117,ACTIVE,213.06,347.46,60.007,1475937903,"201051344000648","219011344069620",29.88,10.30,0,335.74,384.43,33.9,30.8,0.261,573152.7,573152.7,4234,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937937,1098632.00
10/08/2016 10:45,2,1.109,ACTIVE,213.06,349.26,60.007,1475937903,"201051344000569","219011344069620",30.22,11.30,0,335.14,384.43,34.0,30.9,0.265,584570.9,584570.9,4235,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937938,1098633.00
10/08/2016 10:45,2,1.096,ACTIVE,212.83,347.46,59.944,1475937903,"201051344000983","219011344069620",30.43,11.30,0,333.33,381.42,33.8,30.7,0.270,577216.7,577216.7,4244,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937939,1098634.00
10/08/2016 10:45,2,1.096,ACTIVE,213.06,348.36,60.034,1475937903,"201051344001158","219011344069620",30.02,10.70,0,334.54,384.73,33.3,30.2,0.265,568529.0,568529.0,4238,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937940,1098635.00
10/08/2016 10:45,2,1.094,ACTIVE,213.29,349.26,60.034,1475937903,"201051344000576","219011344069620",30.18,10.70,0,335.74,385.93,33.5,30.4,0.261,576130.6,576130.6,4248,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937941,1098636.00
10/08/2016 10:45,2,0.979,ACTIVE,210.80,341.45,59.991,1475937903,"274151322000087","219011344069620",29.26,17.30,0,333.63,366.10,29.0,26.0,0.181,785255.2,785255.2,4261,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475937942,1098637.00
10/08/2016 11:00,2,1.158,ACTIVE,213.51,349.56,59.986,1475938803,"201051344000645","219011344069620",30.45,11.30,0,336.64,370.90,35.8,32.6,0.274,575599.9,575599.9,4244,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938805,1098638.00
10/08/2016 11:00,2,1.039,ACTIVE,210.57,340.55,59.981,1475938803,"274151322000085","219011344069620",29.40,13.70,0,331.23,357.98,30.9,27.9,0.203,812708.2,812708.2,4213,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938806,1098639.00
10/08/2016 11:00,2,1.156,ACTIVE,213.29,351.07,60.039,1475938803,"201051344000633","219011344069620",30.75,11.70,0,334.54,373.61,36.0,32.8,0.283,567282.3,567282.3,4242,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938807,1098640.00
10/08/2016 11:00,2,1.176,ACTIVE,213.06,350.17,60.012,1475938803,"201051344000469","219011344069620",30.67,10.00,0,335.14,370.90,36.5,33.4,0.287,569955.6,569955.6,4244,0,0,0,L,1122011218,0,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938808,1098641.00
10/08/2016 11:00,2,1.232,ACTIVE,211.48,346.86,59.944,1475938803,"201051344000646","219011344069620",30.43,12.00,0,330.93,369.10,38.0,34.7,0.305,569948.1,569948.1,4232,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938809,1098642.00
10/08/2016 11:00,2,1.086,ACTIVE,210.12,340.85,59.981,1475938803,"274151322000052","219011344069620",29.68,14.70,0,333.03,358.88,32.7,29.7,0.217,836194.9,836194.9,4220,0,0,0,L,1151911521,0,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938809,1098643.00
10/08/2016 11:00,2,1.268,ACTIVE,212.16,348.06,59.996,1475938803,"201051344000585","219011344069620",30.32,12.00,0,331.53,370.00,39.0,35.7,0.305,580277.9,580277.9,4237,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938810,1098644.00
10/08/2016 11:00,2,1.221,ACTIVE,211.48,346.26,59.991,1475938803,"201051344001230","219011344069620",30.45,11.70,0,331.23,367.30,37.8,34.5,0.296,572787.4,572787.4,4243,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938811,1098645.00
10/08/2016 11:00,2,1.238,ACTIVE,212.16,347.76,59.996,1475938803,"201051344000582","219011344069620",30.26,11.00,0,331.53,370.00,38.0,34.7,0.301,565551.8,565551.8,4233,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938812,1098646.00
10/08/2016 11:00,2,1.244,ACTIVE,211.48,346.56,59.975,1475938803,"201051344000955","219011344069620",30.79,12.00,0,330.93,368.20,38.8,35.6,0.309,579767.3,579767.3,4232,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938813,1098647.00
10/08/2016 11:00,2,0.709,ACTIVE,210.57,427.41,59.959,1475938803,"274151322000094","219011344069620",39.88,15.80,0,331.53,448.75,29.1,26.1,0.194,689360.0,689360.0,4299,0,0,0,L,1151911521,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938814,1098648.00
10/08/2016 11:00,2,1.195,ACTIVE,213.29,349.26,60.007,1475938803,"201051344000579","219011344069620",30.45,12.00,0,335.44,370.90,36.9,33.7,0.283,584533.9,584533.9,4232,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938815,1098649.00
10/08/2016 11:00,2,1.256,ACTIVE,211.48,345.96,59.981,1475938803,"201051344000890","219011344069620",30.83,12.30,0,331.53,369.10,39.2,36.0,0.301,577008.9,577008.9,4232,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938816,1098650.00
10/08/2016 11:00,2,1.234,ACTIVE,211.70,347.16,59.986,1475938803,"201051344000438","219011344069620",30.93,11.70,0,332.43,369.70,38.7,35.5,0.301,578447.1,578447.1,4235,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938817,1098651.00
10/08/2016 11:00,2,1.254,ACTIVE,211.70,346.56,59.975,1475938803,"201051344000417","219011344069620",30.49,12.70,0,332.13,368.80,38.8,35.5,0.305,569250.9,569250.9,4243,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938818,1098652.00
10/08/2016 11:00,2,1.064,ACTIVE,210.57,342.95,59.944,1475938803,"274151322000083","219011344069620",29.56,15.00,0,333.33,358.28,31.8,28.8,0.221,828540.4,828540.4,4224,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938819,1098653.00
10/08/2016 11:00,2,1.115,ACTIVE,211.25,346.86,59.965,1475938803,"274151322000076","219011344069620",30.71,14.30,0,334.24,360.99,34.7,31.6,0.239,884697.5,884697.5,4229,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938820,1098654.00
10/08/2016 11:00,2,1.174,ACTIVE,212.61,348.66,59.986,1475938803,"201051344000868","219011344069620",30.38,10.30,0,334.24,369.70,36.2,33.0,0.278,568694.2,568694.2,4238,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938821,1098655.00
10/08/2016 11:00,2,1.109,ACTIVE,210.35,339.95,60.007,1475938803,"274151322000095","219011344069620",30.20,14.00,0,332.43,359.48,33.9,30.8,0.221,875769.3,875769.3,4234,0,0,0,L,1151911521,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938821,1098656.00
10/08/2016 11:00,2,1.170,ACTIVE,212.83,347.46,60.002,1475938803,"201051344000988","219011344069620",19.86,10.70,0,335.44,362.49,23.6,20.8,0.181,544193.5,544193.5,4230,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938822,1098657.00
10/08/2016 11:00,2,1.236,ACTIVE,211.70,345.66,59.991,1475938803,"201051344001025","219011344069620",30.69,11.30,0,333.03,369.40,38.5,35.2,0.305,578776.8,578776.8,4229,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938823,1098658.00
10/08/2016 11:00,2,1.160,ACTIVE,212.83,348.66,59.986,1475938803,"201051344000458","219011344069620",30.43,12.30,0,334.54,370.00,35.8,32.6,0.287,576150.8,576150.8,4243,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938824,1098659.00
10/08/2016 11:00,2,1.164,ACTIVE,213.51,350.17,59.991,1475938803,"201051344000853","219011344069620",30.36,11.00,0,336.94,374.21,35.9,32.7,0.274,575425.1,575425.1,4247,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938825,1098660.00
10/08/2016 11:00,2,1.223,ACTIVE,211.70,346.26,59.975,1475938803,"201051344000685","219011344069620",30.24,11.70,0,332.13,369.70,37.5,34.2,0.305,577595.1,577595.1,4241,0,0,0,L,1122011218,0,122.23,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938826,1098661.00
10/08/2016 11:00,2,1.199,ACTIVE,211.70,346.26,59.986,1475938803,"201051344000917","219011344069620",30.51,12.30,0,331.83,369.40,37.1,33.9,0.296,574502.0,574502.0,4234,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938827,1098662.00
10/08/2016 11:00,2,1.211,ACTIVE,211.70,345.96,59.959,1475938803,"201051344001145","219011344069620",30.38,11.30,0,333.03,369.40,37.2,34.0,0.296,579762.3,579762.3,4240,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938828,1098663.00
10/08/2016 11:00,2,1.244,ACTIVE,211.93,347.16,59.996,1475938803,"201051344000651","219011344069620",30.28,10.70,0,332.73,370.00,38.2,34.9,0.296,572976.7,572976.7,4230,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938829,1098664.00
10/08/2016 11:00,2,1.012,ACTIVE,210.12,343.25,59.981,1475938803,"274151322000088","219011344069620",29.26,14.00,0,333.03,357.08,29.9,27.0,0.194,797029.5,797029.5,4215,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938830,1098665.00
10/08/2016 11:00,2,0.725,ACTIVE,211.03,428.91,59.986,1475938803,"274151322000068","219011344069620",40.12,17.00,0,331.53,456.87,29.3,26.3,0.181,689967.9,689967.9,4299,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938830,1098666.00
10/08/2016 11:00,2,1.203,ACTIVE,211.48,345.36,60.034,1475938803,"201051344001135","219011344069620",30.67,11.30,0,331.53,368.50,37.4,34.2,0.292,569099.5,569099.5,4227,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938831,1098667.00
10/08/2016 11:00,2,1.162,ACTIVE,212.38,348.96,59.996,1475938803,"201051344000594","219011344069620",30.36,12.30,0,333.63,370.00,35.8,32.6,0.274,580608.0,580608.0,4235,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938832,1098668.00
10/08/2016 11:00,2,1.201,ACTIVE,211.70,345.96,59.991,1475938803,"201051344001203","219011344069620",30.79,11.70,0,333.93,370.30,37.5,34.3,0.305,577364.8,577364.8,4237,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938833,1098669.00
10/08/2016 11:00,2,1.025,ACTIVE,210.35,345.36,59.991,1475938803,"274151322000054","219011344069620",29.54,14.00,0,332.73,358.28,30.7,27.7,0.208,813348.8,813348.8,4213,0,0,0,L,1151911521,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938834,1098670.00
