ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 11:00,2,1.139,ACTIVE,213.06,348.36,59.991,1475938803,"201051344000867","219011344069620",30.61,11.70,0,334.24,369.70,35.4,32.2,0.265,567778.9,567778.9,4241,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938835,1098671.00
10/08/2016 11:00,2,1.217,ACTIVE,211.70,347.16,59.991,1475938803,"201051344001093","219011344069620",30.57,12.30,0,333.03,369.10,37.7,34.5,0.287,573793.4,573793.4,4242,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938836,1098672.00
10/08/2016 11:00,2,1.090,ACTIVE,212.83,348.96,59.975,1475938803,"201051344000900","219011344069620",30.57,10.70,0,334.84,370.00,33.8,30.7,0.265,584664.0,584664.0,4248,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938837,1098673.00
10/08/2016 11:00,2,1.145,ACTIVE,213.06,348.96,59.991,1475938803,"201051344000648","219011344069620",30.08,10.70,0,336.04,370.30,34.9,31.7,0.270,573161.1,573161.1,4235,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938838,1098674.00
10/08/2016 11:00,2,1.131,ACTIVE,213.06,349.56,59.949,1475938803,"201051344000569","219011344069620",30.57,11.30,0,335.44,370.60,35.0,31.9,0.278,584579.3,584579.3,4236,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938839,1098675.00
10/08/2016 11:00,2,1.107,ACTIVE,212.83,348.66,59.991,1475938803,"201051344000983","219011344069620",30.91,11.30,0,335.14,370.00,34.7,31.6,0.278,577225.0,577225.0,4245,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938840,1098676.00
10/08/2016 11:00,2,1.131,ACTIVE,212.83,348.66,59.986,1475938803,"201051344001158","219011344069620",30.06,10.70,0,335.44,370.90,34.5,31.3,0.278,568537.2,568537.2,4239,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938841,1098677.00
10/08/2016 11:00,2,1.111,ACTIVE,213.29,350.17,59.991,1475938803,"201051344000576","219011344069620",30.63,10.70,0,336.34,373.01,34.5,31.4,0.256,576138.9,576138.9,4249,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938842,1098678.00
10/08/2016 11:00,2,1.006,ACTIVE,210.80,346.86,59.981,1475938803,"274151322000087","219011344069620",29.26,18.00,0,333.03,357.98,29.9,26.9,0.190,785262.4,785262.4,4262,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475938842,1098679.00
10/08/2016 11:15,2,4.666,ACTIVE,216.45,358.58,59.965,1475939705,"201051344000645","219011344069620",30.89,13.30,0,335.74,396.15,145.8,138.8,0.654,575611.2,575611.2,4245,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939706,1098680.00
10/08/2016 11:15,2,4.477,ACTIVE,212.61,360.99,59.965,1475939705,"274151322000085","219011344069620",29.96,16.00,0,333.93,378.12,135.9,129.3,0.521,812718.2,812718.2,4214,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939707,1098681.00
10/08/2016 11:15,2,4.447,ACTIVE,216.45,360.38,59.986,1475939705,"201051344000633","219011344069620",31.25,13.00,0,335.14,396.75,140.7,133.9,0.667,567293.7,567293.7,4243,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939707,1098682.00
10/08/2016 11:15,2,4.381,ACTIVE,217.13,359.78,59.975,1475939705,"201051344000469","219011344069620",31.29,11.70,0,335.44,395.85,138.8,132.0,0.641,569967.2,569967.2,4245,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939708,1098683.00
10/08/2016 11:15,2,4.104,ACTIVE,213.96,352.57,59.975,1475939705,"201051344000646","219011344069620",31.37,13.30,0,331.53,389.84,130.3,123.8,0.610,569959.7,569959.7,4233,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939709,1098684.00
10/08/2016 11:15,2,4.195,ACTIVE,212.16,363.99,59.970,1475939705,"274151322000052","219011344069620",30.67,16.30,0,333.33,378.72,130.2,123.8,0.513,836205.4,836205.4,4221,0,0,0,L,1151911521,0,121.10,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939710,1098685.00
10/08/2016 11:15,2,4.135,ACTIVE,214.64,353.47,59.954,1475939705,"201051344000585","219011344069620",30.97,13.30,0,333.33,390.14,129.8,123.3,0.605,580289.7,580289.7,4238,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939711,1098686.00
10/08/2016 11:15,2,4.078,ACTIVE,213.74,350.77,59.981,1475939705,"201051344001230","219011344069620",31.41,13.30,0,331.23,388.64,129.7,123.3,0.605,572799.0,572799.0,4244,0,0,0,L,1122011218,0,123.14,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939712,1098687.00
10/08/2016 11:15,2,4.137,ACTIVE,215.09,354.67,59.981,1475939705,"201051344000582","219011344069620",30.87,13.00,0,333.33,391.64,129.4,123.0,0.588,565563.4,565563.4,4234,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939713,1098688.00
10/08/2016 11:15,2,4.168,ACTIVE,213.74,351.67,59.975,1475939705,"201051344000955","219011344069620",31.27,14.00,0,331.53,388.94,132.1,125.6,0.628,579779.2,579779.2,4233,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939714,1098689.00
10/08/2016 11:15,2,2.811,ACTIVE,212.16,451.46,59.975,1475939705,"274151322000094","219011344069620",41.87,18.30,0,331.83,476.71,118.7,112.7,0.464,689369.5,689369.5,4300,0,0,0,L,1151911521,0,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939715,1098690.00
10/08/2016 11:15,2,4.488,ACTIVE,217.35,360.38,60.007,1475939705,"201051344000579","219011344069620",31.17,13.70,0,335.74,395.85,141.7,134.8,0.658,584545.7,584545.7,4233,0,0,0,L,1122011218,0,123.59,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939715,1098691.00
10/08/2016 11:15,2,4.289,ACTIVE,213.96,353.47,59.975,1475939705,"201051344000890","219011344069620",31.27,14.00,0,331.53,390.14,135.7,129.0,0.623,577020.9,577020.9,4233,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939716,1098692.00
10/08/2016 11:15,2,4.402,ACTIVE,214.64,356.18,59.986,1475939705,"201051344000438","219011344069620",31.23,13.30,0,333.03,390.74,139.3,132.5,0.650,578459.1,578459.1,4236,0,0,0,L,1122011218,0,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939717,1098693.00
10/08/2016 11:15,2,4.578,ACTIVE,214.64,354.37,59.981,1475939705,"201051344000417","219011344069620",30.53,15.00,0,332.43,389.24,141.6,134.7,0.667,569262.9,569262.9,4244,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939718,1098694.00
10/08/2016 11:15,2,4.551,ACTIVE,212.38,362.79,59.991,1475939705,"274151322000083","219011344069620",30.63,17.30,0,332.13,378.42,141.1,134.3,0.561,828551.0,828551.0,4225,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939719,1098695.00
10/08/2016 11:15,2,5.115,ACTIVE,213.29,360.99,59.991,1475939705,"274151322000076","219011344069620",31.07,17.80,0,333.33,380.82,160.8,153.3,0.632,884709.1,884709.1,4230,0,0,0,L,1151911521,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939720,1098696.00
10/08/2016 11:15,2,5.012,ACTIVE,216.67,360.99,59.981,1475939705,"201051344000868","219011344069620",31.09,11.70,0,334.84,396.75,157.8,150.4,0.720,568706.1,568706.1,4239,0,0,0,L,1122011218,0,123.14,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939721,1098697.00
10/08/2016 11:15,2,5.221,ACTIVE,212.16,360.69,59.986,1475939705,"274151322000095","219011344069620",31.31,17.30,0,333.03,380.82,165.5,157.8,0.636,875780.8,875780.8,4235,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939722,1098698.00
10/08/2016 11:15,2,5.021,ACTIVE,217.58,357.08,59.986,1475939705,"201051344000988","219011344069620",20.36,11.70,0,335.14,396.75,103.5,98.0,0.473,544201.2,544201.2,4231,0,0,0,L,1122011218,0,123.59,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939723,1098699.00
10/08/2016 11:15,2,4.809,ACTIVE,215.09,355.58,59.991,1475939705,"201051344001025","219011344069620",31.07,12.70,0,332.43,390.14,151.2,144.1,0.689,578789.0,578789.0,4230,0,0,0,L,1122011218,0,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939724,1098700.00
10/08/2016 11:15,2,4.887,ACTIVE,217.58,360.99,59.975,1475939705,"201051344000458","219011344069620",31.17,13.30,0,335.74,395.85,154.2,147.0,0.729,576162.7,576162.7,4244,0,0,0,L,1122011218,0,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939725,1098701.00
10/08/2016 11:15,2,4.877,ACTIVE,218.03,363.99,59.991,1475939705,"201051344000853","219011344069620",31.27,12.70,0,336.64,395.85,154.4,147.1,0.712,575437.2,575437.2,4248,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939725,1098702.00
10/08/2016 11:15,2,4.627,ACTIVE,214.19,355.58,59.996,1475939705,"201051344000685","219011344069620",31.35,13.30,0,331.53,390.14,146.7,139.7,0.698,577607.1,577607.1,4242,0,0,0,L,1122011218,0,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939726,1098703.00
10/08/2016 11:15,2,4.613,ACTIVE,215.09,356.48,59.991,1475939705,"201051344000917","219011344069620",31.23,14.00,0,331.23,390.14,145.8,138.8,0.681,574514.0,574514.0,4235,0,0,0,L,1122011218,0,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939727,1098704.00
10/08/2016 11:15,2,4.607,ACTIVE,214.41,354.67,60.002,1475939705,"201051344001145","219011344069620",31.13,12.70,0,333.63,389.84,145.3,138.3,0.672,579774.4,579774.4,4241,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939728,1098705.00
10/08/2016 11:15,2,4.607,ACTIVE,215.32,357.38,59.965,1475939705,"201051344000651","219011344069620",31.23,12.70,0,333.33,390.74,145.7,138.7,0.663,572989.0,572989.0,4231,0,0,0,L,1122011218,0,124.04,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939729,1098706.00
10/08/2016 11:15,2,4.584,ACTIVE,211.93,352.57,60.007,1475939705,"274151322000088","219011344069620",30.04,15.50,0,333.03,378.12,139.6,132.8,0.530,797040.0,797040.0,4216,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939730,1098707.00
10/08/2016 11:15,2,2.982,ACTIVE,213.06,459.87,59.996,1475939705,"274151322000068","219011344069620",43.16,20.00,0,332.43,478.51,132.2,125.7,0.491,689978.0,689978.0,4300,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939731,1098708.00
10/08/2016 11:15,2,4.502,ACTIVE,214.87,354.97,60.023,1475939705,"201051344001135","219011344069620",31.01,13.00,0,331.83,390.14,141.4,134.6,0.641,569111.7,569111.7,4228,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939732,1098709.00
10/08/2016 11:15,2,4.641,ACTIVE,215.77,360.38,59.996,1475939705,"201051344000594","219011344069620",31.25,14.70,0,333.93,397.05,146.8,139.8,0.672,580620.3,580620.3,4236,0,0,0,L,1122011218,0,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939733,1098710.00
10/08/2016 11:15,2,4.490,ACTIVE,215.09,355.88,59.991,1475939705,"201051344001203","219011344069620",31.09,13.30,0,332.73,391.94,141.4,134.5,0.663,577377.2,577377.2,4238,0,0,0,L,1122011218,0,124.04,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939734,1098711.00
10/08/2016 11:15,2,4.543,ACTIVE,212.38,346.86,60.002,1475939705,"274151322000054","219011344069620",30.20,17.00,0,332.73,379.62,139.0,132.3,0.526,813359.7,813359.7,4214,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939735,1098712.00
10/08/2016 11:15,2,4.488,ACTIVE,216.22,359.18,59.975,1475939705,"201051344000867","219011344069620",31.29,14.00,0,335.14,395.55,142.2,135.4,0.636,567791.2,567791.2,4242,0,0,0,L,1122011218,0,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939736,1098713.00
10/08/2016 11:15,2,4.371,ACTIVE,214.87,355.58,59.996,1475939705,"201051344001093","219011344069620",31.09,14.30,0,332.73,390.74,137.6,130.9,0.623,573805.9,573805.9,4243,0,0,0,L,1122011218,0,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939737,1098714.00
10/08/2016 11:15,2,4.352,ACTIVE,216.45,359.48,60.007,1475939705,"201051344000900","219011344069620",31.43,12.30,0,336.04,396.45,138.5,131.7,0.636,584676.0,584676.0,4249,0,0,0,L,1122011218,0,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939738,1098715.00
10/08/2016 11:15,2,4.303,ACTIVE,216.67,360.08,59.996,1475939705,"201051344000648","219011344069620",31.41,12.00,0,336.34,396.15,136.8,130.1,0.623,573173.4,573173.4,4236,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939738,1098716.00
10/08/2016 11:15,2,4.344,ACTIVE,216.90,359.18,60.007,1475939705,"201051344000569","219011344069620",31.37,13.00,0,336.04,395.85,137.9,131.2,0.654,584591.7,584591.7,4237,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939739,1098717.00
10/08/2016 11:15,2,4.365,ACTIVE,216.90,359.78,60.002,1475939705,"201051344000983","219011344069620",31.25,13.00,0,335.74,396.45,138.1,131.4,0.641,577237.4,577237.4,4246,0,0,0,L,1122011218,0,123.59,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939740,1098718.00
10/08/2016 11:15,2,4.418,ACTIVE,217.35,360.99,60.007,1475939705,"201051344001158","219011344069620",30.83,13.00,0,335.14,397.66,138.0,131.3,0.645,568549.6,568549.6,4240,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939741,1098719.00
10/08/2016 11:15,2,4.385,ACTIVE,217.13,360.38,59.991,1475939705,"201051344000576","219011344069620",31.13,13.00,0,336.34,397.35,138.2,131.5,0.641,576151.4,576151.4,4250,0,0,0,L,1122011218,0,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939742,1098720.00
10/08/2016 11:15,2,4.193,ACTIVE,212.16,354.37,59.991,1475939705,"274151322000087","219011344069620",30.04,20.30,0,329.73,377.82,127.5,121.1,0.486,785273.4,785273.4,4263,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475939743,1098721.00
10/08/2016 11:30,2,1.953,ACTIVE,214.19,357.68,59.949,1475940603,"201051344000645","219011344069620",30.43,13.70,0,323.72,422.60,60.2,56.1,0.464,575634.3,575634.3,4246,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940604,1098722.00
10/08/2016 11:30,2,1.793,ACTIVE,211.25,351.37,59.954,1475940603,"274151322000085","219011344069620",29.52,17.00,0,329.13,396.15,53.6,49.8,0.362,812739.2,812739.2,4215,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940605,1098723.00
10/08/2016 11:30,2,1.979,ACTIVE,213.96,358.28,59.959,1475940603,"201051344000633","219011344069620",30.10,14.00,0,320.41,425.01,60.4,56.3,0.513,567316.6,567316.6,4244,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940606,1098724.00
10/08/2016 11:30,2,1.971,ACTIVE,214.19,358.58,59.975,1475940603,"201051344000469","219011344069620",30.65,12.00,0,321.01,425.31,61.2,57.1,0.508,569990.3,569990.3,4246,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940607,1098725.00
10/08/2016 11:30,2,2.018,ACTIVE,212.16,355.28,59.965,1475940603,"201051344000646","219011344069620",30.63,14.70,0,318.00,418.09,62.6,58.5,0.526,569981.8,569981.8,4234,0,0,0,L,1122011218,0,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940608,1098726.00
10/08/2016 11:30,2,1.871,ACTIVE,210.80,344.15,59.944,1475940603,"274151322000052","219011344069620",29.76,18.70,0,328.22,397.96,56.4,52.5,0.384,836227.2,836227.2,4222,0,0,0,L,1151911521,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940609,1098727.00
10/08/2016 11:30,2,2.061,ACTIVE,213.06,356.18,60.012,1475940603,"201051344000585","219011344069620",30.65,14.30,0,318.30,415.39,64.0,59.9,0.521,580312.1,580312.1,4239,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940610,1098728.00
10/08/2016 11:30,2,2.037,ACTIVE,212.16,354.97,59.975,1475940603,"201051344001230","219011344069620",30.47,14.70,0,317.40,418.39,62.9,58.8,0.521,572821.3,572821.3,4245,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940611,1098729.00
10/08/2016 11:30,2,2.010,ACTIVE,213.06,356.78,59.975,1475940603,"201051344000582","219011344069620",30.73,13.30,0,318.00,416.29,62.5,58.4,0.499,565585.5,565585.5,4235,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940612,1098730.00
10/08/2016 11:30,2,2.045,ACTIVE,211.93,354.67,59.954,1475940603,"201051344000955","219011344069620",30.79,14.70,0,316.80,417.79,63.8,59.7,0.539,579801.6,579801.6,4234,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940613,1098731.00
10/08/2016 11:30,2,1.229,ALERT,211.03,434.63,59.954,1475940603,"274151322000094","219011344069620",40.97,19.00,0,299.67,519.69,51.1,47.4,0.340,689387.1,689387.1,4301,0,0,0,L,1151911521,0,120.88,122.23,0001,17,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940614,1098732.00
10/08/2016 11:30,2,1.990,ACTIVE,213.96,358.28,59.907,1475940603,"201051344000579","219011344069620",30.49,14.70,0,322.51,424.71,61.5,57.4,0.499,584568.7,584568.7,4234,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940615,1098733.00
10/08/2016 11:30,2,2.059,ACTIVE,212.16,355.28,59.970,1475940603,"201051344000890","219011344069620",30.75,15.30,0,316.50,418.39,64.2,60.0,0.513,577043.4,577043.4,4234,0,0,0,L,1122011218,0,122.01,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940616,1098734.00
10/08/2016 11:30,2,2.049,ACTIVE,212.38,355.58,59.986,1475940603,"201051344000438","219011344069620",30.63,14.70,0,318.61,417.79,63.6,59.4,0.526,578481.5,578481.5,4237,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940617,1098735.00
10/08/2016 11:30,2,2.037,ACTIVE,212.38,354.97,59.938,1475940603,"201051344000417","219011344069620",30.55,15.30,0,319.21,416.89,63.1,59.0,0.526,569284.9,569284.9,4245,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940618,1098736.00
10/08/2016 11:30,2,1.832,ACTIVE,210.80,357.68,59.965,1475940603,"274151322000083","219011344069620",29.98,18.70,0,328.22,397.66,55.6,51.7,0.398,828572.2,828572.2,4226,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940619,1098737.00
10/08/2016 11:30,2,1.967,ACTIVE,211.93,356.78,59.949,1475940603,"274151322000076","219011344069620",30.47,18.30,0,329.13,405.47,60.7,56.6,0.429,884732.4,884732.4,4231,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940620,1098738.00
10/08/2016 11:30,2,1.967,ACTIVE,213.51,357.38,59.954,1475940603,"201051344000868","219011344069620",30.59,12.70,0,319.21,424.71,60.9,56.9,0.491,568728.9,568728.9,4240,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940621,1098739.00
10/08/2016 11:30,2,1.926,ACTIVE,210.80,358.28,59.965,1475940603,"274151322000095","219011344069620",30.55,18.00,0,327.02,403.37,59.5,55.5,0.411,875803.7,875803.7,4236,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940622,1098740.00
10/08/2016 11:30,2,1.986,ACTIVE,213.96,353.77,59.981,1475940603,"201051344000988","219011344069620",19.90,12.70,0,321.31,400.96,40.0,36.7,0.336,544216.0,544216.0,4232,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940623,1098741.00
10/08/2016 11:30,2,2.045,ACTIVE,212.61,354.97,59.949,1475940603,"201051344001025","219011344069620",30.65,14.30,0,318.61,418.09,63.5,59.4,0.521,578811.3,578811.3,4231,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940624,1098742.00
10/08/2016 11:30,2,1.934,ACTIVE,213.96,357.38,59.959,1475940603,"201051344000458","219011344069620",30.67,14.70,0,319.81,423.50,60.1,56.1,0.508,576185.3,576185.3,4245,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940624,1098743.00
10/08/2016 11:30,2,1.949,ACTIVE,214.41,356.18,59.965,1475940603,"201051344000853","219011344069620",30.59,13.30,0,324.32,422.30,60.4,56.4,0.513,575459.9,575459.9,4249,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940625,1098744.00
10/08/2016 11:30,2,1.992,ACTIVE,212.61,355.88,59.986,1475940603,"201051344000685","219011344069620",30.79,14.00,0,316.50,417.79,62.2,58.1,0.530,577629.2,577629.2,4243,0,0,0,L,1122011218,0,122.91,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940626,1098745.00
10/08/2016 11:30,2,2.002,ACTIVE,212.61,355.28,59.954,1475940603,"201051344000917","219011344069620",30.61,14.70,0,319.81,415.69,62.0,57.9,0.508,574535.9,574535.9,4236,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940627,1098746.00
10/08/2016 11:30,2,2.004,ACTIVE,212.61,355.28,59.991,1475940603,"201051344001145","219011344069620",30.51,14.00,0,319.21,417.49,61.9,57.9,0.504,579796.3,579796.3,4242,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940628,1098747.00
10/08/2016 11:30,2,2.039,ACTIVE,213.06,355.88,59.996,1475940603,"201051344000651","219011344069620",30.38,13.30,0,318.91,416.29,62.8,58.7,0.508,573011.2,573011.2,4232,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940629,1098748.00
10/08/2016 11:30,2,1.775,ACTIVE,210.80,344.45,59.944,1475940603,"274151322000088","219011344069620",29.36,17.00,0,328.52,396.45,52.7,49.0,0.340,797060.3,797060.3,4217,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940630,1098749.00
10/08/2016 11:30,2,1.240,ALERT,211.70,436.73,59.970,1475940603,"274151322000068","219011344069620",40.30,20.00,0,335.14,519.39,50.6,46.9,0.340,689996.4,689996.4,4301,0,0,0,L,1151911521,0,121.33,122.23,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940632,1098750.00
10/08/2016 11:30,2,1.980,ACTIVE,212.16,354.97,59.944,1475940603,"201051344001135","219011344069620",30.51,13.70,0,319.21,416.89,61.1,57.1,0.504,569133.5,569133.5,4229,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940633,1098751.00
10/08/2016 11:30,2,1.934,ACTIVE,213.29,357.38,59.912,1475940603,"201051344000594","219011344069620",30.28,15.00,0,319.81,424.41,59.3,55.3,0.477,580642.8,580642.8,4237,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940634,1098752.00
10/08/2016 11:30,2,2.000,ACTIVE,212.61,354.97,59.991,1475940603,"201051344001203","219011344069620",30.40,14.30,0,317.10,416.59,61.6,57.6,0.508,577399.3,577399.3,4239,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940635,1098753.00
10/08/2016 11:30,2,1.779,ACTIVE,211.25,348.66,59.944,1475940603,"274151322000054","219011344069620",29.44,17.50,0,327.92,398.26,53.0,49.2,0.358,813380.4,813380.4,4215,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940636,1098754.00
10/08/2016 11:30,2,1.910,ACTIVE,213.96,355.88,59.954,1475940603,"201051344000867","219011344069620",30.20,14.30,0,321.01,423.20,58.4,54.5,0.468,567813.6,567813.6,4243,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940637,1098755.00
10/08/2016 11:30,2,1.959,ACTIVE,212.61,354.67,60.007,1475940603,"201051344001093","219011344069620",30.87,14.70,0,317.70,416.89,61.2,57.2,0.482,573828.0,573828.0,4244,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940638,1098756.00
10/08/2016 11:30,2,1.830,ACTIVE,213.74,357.08,59.949,1475940603,"201051344000900","219011344069620",30.75,12.70,0,319.81,422.90,57.0,53.1,0.468,584698.3,584698.3,4250,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940639,1098757.00
10/08/2016 11:30,2,1.846,ACTIVE,213.96,356.48,60.007,1475940603,"201051344000648","219011344069620",30.61,12.70,0,318.61,423.81,57.3,53.3,0.460,573195.5,573195.5,4237,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940639,1098758.00
10/08/2016 11:30,2,1.873,ACTIVE,213.96,356.18,60.007,1475940603,"201051344000569","219011344069620",30.32,13.70,0,320.41,423.50,57.5,53.6,0.473,584614.1,584614.1,4238,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940640,1098759.00
10/08/2016 11:30,2,1.844,ACTIVE,213.96,357.08,60.023,1475940603,"201051344000983","219011344069620",30.57,13.70,0,320.41,424.41,57.1,53.2,0.477,577259.7,577259.7,4247,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940641,1098760.00
10/08/2016 11:30,2,1.855,ACTIVE,213.96,358.28,59.938,1475940603,"201051344001158","219011344069620",30.20,13.00,0,321.91,424.11,56.8,52.9,0.468,568571.7,568571.7,4241,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940642,1098761.00
10/08/2016 11:30,2,1.846,ACTIVE,214.41,357.98,59.959,1475940603,"201051344000576","219011344069620",30.28,12.70,0,322.81,422.90,56.6,52.7,0.451,576173.6,576173.6,4251,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940643,1098762.00
10/08/2016 11:30,2,1.689,ACTIVE,211.03,354.07,59.917,1475940603,"274151322000087","219011344069620",29.54,23.00,0,326.42,395.25,50.5,46.8,0.331,785293.6,785293.6,4264,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475940644,1098763.00
10/08/2016 11:45,2,1.031,ACTIVE,213.29,348.66,59.986,1475941503,"201051344000645","219011344069620",29.52,14.00,0,324.62,422.60,30.9,27.9,0.234,575652.5,575652.5,4247,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941505,1098764.00
10/08/2016 11:45,2,0.920,ACTIVE,210.57,342.65,59.991,1475941503,"274151322000085","219011344069620",28.53,17.50,0,329.13,393.15,26.6,23.7,0.168,812755.4,812755.4,4216,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941506,1098765.00
10/08/2016 11:45,2,1.004,ACTIVE,213.29,348.96,59.991,1475941503,"201051344000633","219011344069620",30.34,14.30,0,323.72,424.41,30.9,27.9,0.234,567334.8,567334.8,4245,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941507,1098766.00
10/08/2016 11:45,2,1.012,ACTIVE,213.06,348.06,59.996,1475941503,"201051344000469","219011344069620",30.51,12.00,0,320.11,425.01,31.3,28.3,0.239,570008.6,570008.6,4247,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941508,1098767.00
10/08/2016 11:45,2,1.059,ACTIVE,211.25,345.36,59.975,1475941503,"201051344000646","219011344069620",29.60,15.30,0,319.81,417.49,31.8,28.8,0.247,570000.2,570000.2,4235,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941508,1098768.00
10/08/2016 11:45,2,0.941,ACTIVE,210.35,343.55,59.981,1475941503,"274151322000052","219011344069620",29.30,19.00,0,328.22,395.25,28.0,25.1,0.177,836244.1,836244.1,4223,0,0,0,L,1151911521,0,120.20,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941509,1098769.00
10/08/2016 11:45,2,1.076,ACTIVE,211.93,345.66,59.996,1475941503,"201051344000585","219011344069620",29.94,14.70,0,318.91,414.79,32.6,29.6,0.247,580330.8,580330.8,4240,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941510,1098770.00
10/08/2016 11:45,2,1.021,ACTIVE,211.25,343.55,59.959,1475941503,"201051344001230","219011344069620",30.04,15.00,0,318.30,417.79,31.1,28.1,0.247,572839.7,572839.7,4246,0,0,0,L,1122011218,0,121.55,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941511,1098771.00
10/08/2016 11:45,2,1.033,ACTIVE,212.38,345.96,59.996,1475941503,"201051344000582","219011344069620",29.90,13.70,0,317.70,416.89,31.3,28.3,0.239,565603.8,565603.8,4236,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941512,1098772.00
10/08/2016 11:45,2,1.064,ACTIVE,211.25,344.76,59.981,1475941503,"201051344000955","219011344069620",29.72,15.00,0,318.30,415.99,32.1,29.1,0.252,579820.2,579820.2,4235,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941513,1098773.00
10/08/2016 11:45,2,0.617,ACTIVE,210.80,412.68,60.002,1475941503,"274151322000094","219011344069620",38.55,19.80,0,333.63,480.61,24.1,21.3,0.150,689402.2,689402.2,4303,0,0,0,L,1151911521,0,120.65,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941514,1098774.00
10/08/2016 11:45,2,1.018,ACTIVE,213.06,347.16,60.012,1475941503,"201051344000579","219011344069620",30.10,15.00,0,321.91,423.81,31.0,28.0,0.234,584586.9,584586.9,4235,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941515,1098775.00
10/08/2016 11:45,2,1.064,ACTIVE,211.48,345.06,60.002,1475941503,"201051344000890","219011344069620",29.80,15.50,0,319.81,417.19,32.1,29.1,0.243,577062.0,577062.0,4235,0,0,0,L,1122011218,0,121.78,119.97,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941516,1098776.00
10/08/2016 11:45,2,1.027,ACTIVE,211.93,344.76,59.986,1475941503,"201051344000438","219011344069620",30.32,15.00,0,318.30,416.29,31.5,28.5,0.247,578500.0,578500.0,4238,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941517,1098777.00
10/08/2016 11:45,2,1.039,ACTIVE,211.70,344.45,59.986,1475941503,"201051344000417","219011344069620",30.00,15.80,0,320.11,415.39,31.6,28.5,0.239,569303.2,569303.2,4246,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941518,1098778.00
10/08/2016 11:45,2,0.887,ACTIVE,210.35,344.76,59.949,1475941503,"274151322000083","219011344069620",29.20,19.30,0,329.13,394.95,26.3,23.5,0.181,828588.8,828588.8,4227,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941518,1098779.00
10/08/2016 11:45,2,0.939,ACTIVE,211.03,345.06,59.991,1475941503,"274151322000076","219011344069620",30.14,18.70,0,329.43,403.97,28.7,25.8,0.194,884750.5,884750.5,4232,0,0,0,L,1151911521,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941519,1098780.00
10/08/2016 11:45,2,0.986,ACTIVE,212.61,347.46,59.986,1475941503,"201051344000868","219011344069620",29.76,12.70,0,322.81,424.41,29.8,26.8,0.225,568747.1,568747.1,4241,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941520,1098781.00
10/08/2016 11:45,2,0.926,ACTIVE,210.35,341.45,59.975,1475941503,"274151322000095","219011344069620",29.48,18.70,0,328.22,397.96,27.7,24.8,0.181,875821.5,875821.5,4237,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941521,1098782.00
10/08/2016 11:45,2,0.973,ACTIVE,212.61,345.66,59.944,1475941503,"201051344000988","219011344069620",19.46,12.70,0,319.81,400.06,19.2,16.6,0.150,544227.8,544227.8,4233,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941522,1098783.00
10/08/2016 11:45,2,1.020,ACTIVE,211.48,343.25,59.986,1475941503,"201051344001025","219011344069620",29.96,14.70,0,317.70,415.69,30.9,27.9,0.230,578829.8,578829.8,4232,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941523,1098784.00
10/08/2016 11:45,2,0.963,ACTIVE,212.83,346.56,59.981,1475941503,"201051344000458","219011344069620",30.08,14.70,0,324.32,423.20,29.4,26.5,0.230,576203.3,576203.3,4246,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941524,1098785.00
10/08/2016 11:45,2,0.951,ACTIVE,213.29,348.06,59.981,1475941503,"201051344000853","219011344069620",30.28,13.30,0,330.93,422.90,29.2,26.3,0.225,575478.0,575478.0,4250,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941525,1098786.00
10/08/2016 11:45,2,0.994,ACTIVE,211.70,345.66,59.986,1475941503,"201051344000685","219011344069620",29.50,14.30,0,317.10,417.19,29.8,26.8,0.230,577647.4,577647.4,4244,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941526,1098787.00
10/08/2016 11:45,2,0.967,ACTIVE,211.93,345.06,59.975,1475941503,"201051344000917","219011344069620",30.08,15.00,0,319.21,415.99,29.5,26.5,0.234,574554.2,574554.2,4237,0,0,0,L,1122011218,0,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941527,1098788.00
10/08/2016 11:45,2,0.961,ACTIVE,211.70,344.76,59.975,1475941503,"201051344001145","219011344069620",30.18,14.00,0,320.41,417.49,29.4,26.5,0.225,579814.5,579814.5,4243,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941528,1098789.00
10/08/2016 11:45,2,1.004,ACTIVE,211.70,345.06,60.018,1475941503,"201051344000651","219011344069620",29.78,13.70,0,318.61,415.69,30.3,27.4,0.221,573029.7,573029.7,4233,0,0,0,L,1122011218,0,122.01,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941529,1098790.00
10/08/2016 11:45,2,0.838,ACTIVE,210.12,341.75,59.970,1475941503,"274151322000088","219011344069620",28.23,17.50,0,327.32,392.85,23.9,21.2,0.155,797076.2,797076.2,4218,0,0,0,L,1151911521,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941530,1098791.00
10/08/2016 11:45,2,0.252,ALERT,211.03,464.98,59.986,1475941503,"274151322000068","219011344069620",44.39,20.00,0,385.63,518.79,11.1,8.7,0.053,690004.2,690004.2,4303,0,0,0,L,1151911521,0,121.33,121.78,0001,19,0,0,0,0,0,0,253,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941531,1098792.00
10/08/2016 11:45,2,0.979,ACTIVE,211.25,343.25,59.933,1475941503,"201051344001135","219011344069620",29.96,14.30,0,320.11,414.79,29.8,26.8,0.225,569151.7,569151.7,4230,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941532,1098793.00
10/08/2016 11:45,2,0.943,ACTIVE,212.16,346.56,59.975,1475941503,"201051344000594","219011344069620",30.08,15.50,0,321.61,425.31,28.8,25.9,0.217,580660.9,580660.9,4238,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941533,1098794.00
10/08/2016 11:45,2,0.975,ACTIVE,211.70,343.85,59.986,1475941503,"201051344001203","219011344069620",29.98,15.00,0,316.80,416.59,29.6,26.7,0.230,577417.7,577417.7,4240,0,0,0,L,1122011218,0,122.23,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941534,1098795.00
10/08/2016 11:45,2,0.842,ACTIVE,210.35,342.65,59.975,1475941503,"274151322000054","219011344069620",28.69,17.50,0,328.52,395.25,24.4,21.7,0.155,813396.5,813396.5,4216,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941535,1098796.00
10/08/2016 11:45,2,0.949,ACTIVE,212.83,346.56,59.933,1475941503,"201051344000867","219011344069620",29.46,14.30,0,322.81,423.50,28.4,25.5,0.212,567831.6,567831.6,4244,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941536,1098797.00
10/08/2016 11:45,2,0.975,ACTIVE,211.70,344.45,59.981,1475941503,"201051344001093","219011344069620",30.24,14.70,0,320.71,417.49,29.9,26.9,0.221,573846.4,573846.4,4245,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941537,1098798.00
10/08/2016 11:45,2,0.887,ACTIVE,212.38,346.86,59.996,1475941503,"201051344000900","219011344069620",30.14,12.70,0,320.71,423.50,27.1,24.3,0.208,584716.1,584716.1,4251,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941538,1098799.00
10/08/2016 11:45,2,0.930,ACTIVE,212.83,346.56,59.975,1475941503,"201051344000648","219011344069620",29.76,12.70,0,318.91,423.50,28.1,25.2,0.208,573213.3,573213.3,4238,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941539,1098800.00
10/08/2016 11:45,2,0.926,ACTIVE,212.83,346.56,59.970,1475941503,"201051344000569","219011344069620",30.20,13.70,0,321.01,424.41,28.3,25.4,0.208,584632.0,584632.0,4239,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941540,1098801.00
10/08/2016 11:45,2,0.916,ACTIVE,212.83,345.66,59.959,1475941503,"201051344000983","219011344069620",30.14,13.70,0,321.91,423.50,28.0,25.1,0.221,577277.5,577277.5,4248,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941541,1098802.00
10/08/2016 11:45,2,0.916,ACTIVE,212.83,345.96,59.975,1475941503,"201051344001158","219011344069620",29.56,13.30,0,323.41,424.41,27.5,24.6,0.217,568589.5,568589.5,4242,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941542,1098803.00
10/08/2016 11:45,2,0.906,ACTIVE,213.06,347.46,59.975,1475941503,"201051344000576","219011344069620",30.14,12.70,0,321.91,423.50,27.7,24.8,0.203,576191.4,576191.4,4252,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941543,1098804.00
10/08/2016 11:45,2,0.801,ACTIVE,210.80,340.85,59.933,1475941503,"274151322000087","219011344069620",28.82,24.00,0,330.93,393.75,23.4,20.6,0.141,785309.4,785309.4,4265,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475941543,1098805.00
10/08/2016 12:00,2,0.729,ACTIVE,213.06,345.06,59.975,1475942403,"201051344000645","219011344069620",29.86,12.70,0,336.04,362.49,22.1,19.4,0.155,575658.1,575658.1,4248,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942404,1098806.00
10/08/2016 12:00,2,0.627,ACTIVE,211.03,339.65,59.959,1475942403,"274151322000085","219011344069620",29.00,15.80,0,330.93,351.07,18.4,15.9,0.110,812760.1,812760.1,4217,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942405,1098807.00
10/08/2016 12:00,2,0.738,ACTIVE,213.06,345.96,59.996,1475942403,"201051344000633","219011344069620",29.90,13.00,0,336.04,363.99,22.4,19.7,0.155,567340.5,567340.5,4246,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942406,1098808.00
10/08/2016 12:00,2,0.744,ACTIVE,212.83,345.06,60.007,1475942403,"201051344000469","219011344069620",30.24,11.00,0,334.54,362.49,22.9,20.1,0.164,570014.5,570014.5,4248,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942407,1098809.00
10/08/2016 12:00,2,0.770,ACTIVE,211.25,341.75,59.975,1475942403,"201051344000646","219011344069620",29.98,13.70,0,331.53,360.08,23.4,20.7,0.168,570006.3,570006.3,4236,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942408,1098810.00
10/08/2016 12:00,2,0.668,ACTIVE,210.57,339.65,59.996,1475942403,"274151322000052","219011344069620",29.36,17.30,0,330.63,351.97,19.9,17.3,0.128,836249.2,836249.2,4224,0,0,0,L,1151911521,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942409,1098811.00
10/08/2016 12:00,2,0.783,ACTIVE,211.70,342.65,59.970,1475942403,"201051344000585","219011344069620",30.42,13.30,0,333.03,360.08,24.1,21.4,0.172,580337.1,580337.1,4241,0,0,0,L,1122011218,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942410,1098812.00
10/08/2016 12:00,2,0.750,ACTIVE,211.25,341.75,60.018,1475942403,"201051344001230","219011344069620",29.42,13.30,0,330.33,358.28,22.4,19.7,0.168,572845.6,572845.6,4247,0,0,0,L,1122011218,0,121.78,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942411,1098813.00
