ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 12:00,2,0.762,ACTIVE,211.93,342.65,59.965,1475942403,"201051344000582","219011344069620",30.00,12.30,0,333.03,360.69,23.2,20.5,0.164,565609.9,565609.9,4237,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942411,1098814.00
10/08/2016 12:00,2,0.795,ACTIVE,211.25,341.75,59.970,1475942403,"201051344000955","219011344069620",29.98,13.70,0,331.23,358.88,24.1,21.4,0.172,579826.5,579826.5,4236,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942412,1098815.00
10/08/2016 12:00,2,0.430,ACTIVE,211.03,415.09,59.965,1475942403,"274151322000094","219011344069620",39.14,18.00,0,335.14,441.54,17.1,14.6,0.102,689406.6,689406.6,4304,0,0,0,L,1151911521,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942413,1098816.00
10/08/2016 12:00,2,0.764,ACTIVE,212.83,344.45,59.975,1475942403,"201051344000579","219011344069620",30.32,13.30,0,335.14,360.99,23.5,20.8,0.164,584592.9,584592.9,4236,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942414,1098817.00
10/08/2016 12:00,2,0.801,ACTIVE,211.25,340.85,59.965,1475942403,"201051344000890","219011344069620",29.88,14.30,0,331.83,359.48,24.2,21.5,0.168,577068.3,577068.3,4236,0,0,0,L,1122011218,0,121.78,120.20,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942415,1098818.00
10/08/2016 12:00,2,0.781,ACTIVE,211.70,342.35,59.981,1475942403,"201051344000438","219011344069620",30.24,13.30,0,331.83,359.78,23.9,21.2,0.172,578506.2,578506.2,4239,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942416,1098819.00
10/08/2016 12:00,2,0.797,ACTIVE,211.70,342.35,59.965,1475942403,"201051344000417","219011344069620",30.22,14.70,0,331.23,358.88,24.4,21.6,0.172,569309.5,569309.5,4247,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942417,1098820.00
10/08/2016 12:00,2,0.645,ACTIVE,211.03,339.04,59.965,1475942403,"274151322000083","219011344069620",29.30,17.50,0,331.23,351.67,19.2,16.6,0.119,828593.7,828593.7,4228,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942418,1098821.00
10/08/2016 12:00,2,0.699,ACTIVE,211.70,341.15,60.002,1475942403,"274151322000076","219011344069620",29.68,16.70,0,332.43,353.17,21.0,18.4,0.137,884755.8,884755.8,4233,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942419,1098822.00
10/08/2016 12:00,2,0.742,ACTIVE,212.61,344.45,59.991,1475942403,"201051344000868","219011344069620",30.10,11.70,0,334.54,360.38,22.7,20.0,0.164,568752.8,568752.8,4242,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942420,1098823.00
10/08/2016 12:00,2,0.680,ACTIVE,210.80,343.25,59.975,1475942403,"274151322000095","219011344069620",29.52,16.70,0,331.23,351.97,20.4,17.7,0.128,875826.7,875826.7,4238,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942421,1098824.00
10/08/2016 12:00,2,0.740,ACTIVE,212.61,344.45,59.970,1475942403,"201051344000988","219011344069620",19.48,11.70,0,335.14,356.18,14.6,12.2,0.106,544231.4,544231.4,4234,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942422,1098825.00
10/08/2016 12:00,2,0.795,ACTIVE,211.25,341.15,59.970,1475942403,"201051344001025","219011344069620",29.62,13.00,0,332.43,359.78,23.9,21.1,0.172,578836.0,578836.0,4233,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942423,1098826.00
10/08/2016 12:00,2,0.750,ACTIVE,212.61,344.15,59.970,1475942403,"201051344000458","219011344069620",30.08,13.30,0,336.04,360.38,22.9,20.1,0.159,576209.0,576209.0,4247,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942424,1098827.00
10/08/2016 12:00,2,0.740,ACTIVE,213.29,346.56,59.933,1475942403,"201051344000853","219011344069620",30.22,12.00,0,336.94,362.49,22.7,20.0,0.164,575483.7,575483.7,4251,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942424,1098828.00
10/08/2016 12:00,2,0.764,ACTIVE,211.70,342.35,59.975,1475942403,"201051344000685","219011344069620",30.12,13.00,0,332.43,360.08,23.4,20.6,0.172,577653.4,577653.4,4245,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942425,1098829.00
10/08/2016 12:00,2,0.766,ACTIVE,211.48,342.35,59.981,1475942403,"201051344000917","219011344069620",29.56,13.30,0,332.13,359.48,22.9,20.2,0.164,574560.1,574560.1,4238,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942426,1098830.00
10/08/2016 12:00,2,0.756,ACTIVE,211.70,342.35,59.970,1475942403,"201051344001145","219011344069620",30.08,12.70,0,333.03,360.08,23.0,20.3,0.168,579820.4,579820.4,4244,0,0,0,L,1122011218,0,121.55,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942427,1098831.00
10/08/2016 12:00,2,0.793,ACTIVE,211.70,342.35,60.018,1475942403,"201051344000651","219011344069620",30.12,12.30,0,332.73,359.78,24.2,21.4,0.172,573035.9,573035.9,4234,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942428,1098832.00
10/08/2016 12:00,2,0.629,ACTIVE,210.35,340.55,59.938,1475942403,"274151322000088","219011344069620",28.80,16.00,0,329.73,350.77,18.3,15.8,0.119,797080.8,797080.8,4219,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942429,1098833.00
10/08/2016 12:00,2,0.455,ACTIVE,211.48,416.29,59.970,1475942403,"274151322000068","219011344069620",39.34,19.00,0,336.34,472.20,18.2,15.7,0.102,690008.3,690008.3,4305,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942430,1098834.00
10/08/2016 12:00,2,0.781,ACTIVE,211.25,340.55,59.965,1475942403,"201051344001135","219011344069620",30.28,12.70,0,331.83,358.88,24.0,21.3,0.177,569157.8,569157.8,4231,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942431,1098835.00
10/08/2016 12:00,2,0.770,ACTIVE,212.38,345.06,59.970,1475942403,"201051344000594","219011344069620",29.82,14.30,0,333.63,360.38,23.2,20.5,0.168,580666.6,580666.6,4239,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942432,1098836.00
10/08/2016 12:00,2,0.787,ACTIVE,211.48,341.75,59.949,1475942403,"201051344001203","219011344069620",29.90,13.30,0,332.43,360.69,23.9,21.1,0.181,577423.8,577423.8,4241,0,0,0,L,1122011218,0,122.01,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942433,1098837.00
10/08/2016 12:00,2,0.656,ACTIVE,210.80,338.14,59.959,1475942403,"274151322000054","219011344069620",29.00,15.80,0,330.33,351.37,19.3,16.7,0.128,813401.2,813401.2,4217,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942434,1098838.00
10/08/2016 12:00,2,0.746,ACTIVE,212.83,344.45,59.970,1475942403,"201051344000867","219011344069620",30.43,13.00,0,335.14,360.69,23.1,20.3,0.159,567837.3,567837.3,4245,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942435,1098839.00
10/08/2016 12:00,2,0.799,ACTIVE,211.48,342.35,59.975,1475942403,"201051344001093","219011344069620",30.04,13.30,0,332.13,358.88,24.3,21.5,0.164,573852.5,573852.5,4246,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942436,1098840.00
10/08/2016 12:00,2,0.717,ACTIVE,212.61,345.06,59.965,1475942403,"201051344000900","219011344069620",30.04,11.70,0,333.93,360.69,21.9,19.2,0.159,584721.5,584721.5,4252,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942437,1098841.00
10/08/2016 12:00,2,0.771,ACTIVE,213.06,345.06,59.965,1475942403,"201051344000648","219011344069620",29.74,11.70,0,335.74,361.29,23.3,20.5,0.168,573219.0,573219.0,4239,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942438,1098842.00
10/08/2016 12:00,2,0.764,ACTIVE,212.83,345.36,60.018,1475942403,"201051344000569","219011344069620",30.30,12.30,0,335.14,360.99,23.4,20.7,0.168,584637.8,584637.8,4240,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942438,1098843.00
10/08/2016 12:00,2,0.764,ACTIVE,212.83,345.06,59.959,1475942403,"201051344000983","219011344069620",29.92,12.30,0,333.63,360.99,23.2,20.5,0.172,577283.2,577283.2,4249,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942439,1098844.00
10/08/2016 12:00,2,0.756,ACTIVE,212.83,345.36,59.965,1475942403,"201051344001158","219011344069620",29.68,12.00,0,334.24,361.29,22.8,20.0,0.172,568595.1,568595.1,4243,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942440,1098845.00
10/08/2016 12:00,2,0.754,ACTIVE,213.06,346.56,59.970,1475942403,"201051344000576","219011344069620",30.30,11.70,0,335.74,361.59,23.1,20.4,0.164,576197.1,576197.1,4253,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942441,1098846.00
10/08/2016 12:00,2,0.662,ACTIVE,211.03,343.55,59.959,1475942403,"274151322000087","219011344069620",28.65,21.50,0,330.93,351.37,19.2,16.7,0.102,785314.1,785314.1,4266,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475942442,1098847.00
10/08/2016 12:15,2,0.713,ACTIVE,213.06,345.36,59.991,1475943303,"201051344000645","219011344069620",30.08,12.30,0,336.34,365.49,21.8,19.1,0.155,575663.1,575663.1,4249,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943304,1098848.00
10/08/2016 12:15,2,0.617,ACTIVE,211.25,342.65,59.981,1475943303,"274151322000085","219011344069620",28.77,15.30,0,331.53,354.07,18.0,15.4,0.110,812764.2,812764.2,4218,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943305,1098849.00
10/08/2016 12:15,2,0.727,ACTIVE,213.29,346.26,59.986,1475943303,"201051344000633","219011344069620",30.02,12.30,0,334.24,366.10,22.1,19.4,0.164,567345.6,567345.6,4247,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943306,1098850.00
10/08/2016 12:15,2,0.740,ACTIVE,212.83,345.06,59.986,1475943303,"201051344000469","219011344069620",30.10,10.70,0,333.93,365.49,22.6,19.9,0.164,570019.7,570019.7,4249,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943307,1098851.00
10/08/2016 12:15,2,0.775,ACTIVE,211.03,342.05,59.981,1475943303,"201051344000646","219011344069620",29.82,13.00,0,331.23,364.89,23.4,20.7,0.172,570011.8,570011.8,4237,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943308,1098852.00
10/08/2016 12:15,2,0.664,ACTIVE,210.80,340.85,59.949,1475943303,"274151322000052","219011344069620",29.02,16.30,0,330.03,355.28,19.5,16.9,0.128,836253.6,836253.6,4225,0,0,0,L,1151911521,0,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943309,1098853.00
10/08/2016 12:15,2,0.799,ACTIVE,211.70,342.95,59.991,1475943303,"201051344000585","219011344069620",29.72,12.70,0,332.13,365.19,24.1,21.3,0.177,580342.7,580342.7,4242,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943310,1098854.00
10/08/2016 12:15,2,0.738,ACTIVE,211.25,341.15,59.975,1475943303,"201051344001230","219011344069620",30.10,12.70,0,330.63,363.09,22.5,19.8,0.164,572850.9,572850.9,4248,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943311,1098855.00
10/08/2016 12:15,2,0.768,ACTIVE,211.93,343.25,60.012,1475943303,"201051344000582","219011344069620",29.74,12.00,0,333.03,365.49,23.1,20.4,0.164,565615.3,565615.3,4238,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943312,1098856.00
10/08/2016 12:15,2,0.783,ACTIVE,211.25,341.75,59.986,1475943303,"201051344000955","219011344069620",30.30,13.00,0,330.63,363.99,24.1,21.3,0.177,579832.1,579832.1,4237,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943313,1098857.00
10/08/2016 12:15,2,0.424,ACTIVE,211.03,410.88,59.981,1475943303,"274151322000094","219011344069620",38.78,17.50,0,335.44,444.85,16.6,14.0,0.102,689410.2,689410.2,4305,0,0,0,L,1151911521,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943314,1098858.00
10/08/2016 12:15,2,0.752,ACTIVE,212.83,344.45,59.991,1475943303,"201051344000579","219011344069620",30.22,13.00,0,334.84,365.49,23.1,20.3,0.164,584598.2,584598.2,4237,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943314,1098859.00
10/08/2016 12:15,2,0.795,ACTIVE,211.48,341.75,60.034,1475943303,"201051344000890","219011344069620",29.90,13.70,0,330.63,364.59,24.1,21.4,0.168,577074.0,577074.0,4237,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943315,1098860.00
10/08/2016 12:15,2,0.766,ACTIVE,211.48,342.65,59.981,1475943303,"201051344000438","219011344069620",30.61,13.00,0,332.43,365.49,23.8,21.0,0.168,578511.8,578511.8,4240,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943316,1098861.00
10/08/2016 12:15,2,0.799,ACTIVE,211.70,342.35,60.018,1475943303,"201051344000417","219011344069620",29.76,13.70,0,332.13,364.59,24.1,21.4,0.168,569315.2,569315.2,4248,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943317,1098862.00
10/08/2016 12:15,2,0.633,ACTIVE,211.25,339.95,59.996,1475943303,"274151322000083","219011344069620",28.98,16.30,0,331.53,354.67,18.6,16.0,0.124,828597.9,828597.9,4229,0,0,0,L,1151911521,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943318,1098863.00
10/08/2016 12:15,2,0.678,ACTIVE,211.70,340.55,59.981,1475943303,"274151322000076","219011344069620",29.76,15.80,0,332.73,356.48,20.4,17.7,0.133,884760.5,884760.5,4234,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943319,1098864.00
10/08/2016 12:15,2,0.729,ACTIVE,212.61,345.36,59.986,1475943303,"201051344000868","219011344069620",29.90,11.30,0,335.44,364.59,22.1,19.4,0.155,568757.9,568757.9,4243,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943320,1098865.00
10/08/2016 12:15,2,0.660,ACTIVE,211.03,339.95,59.981,1475943303,"274151322000095","219011344069620",29.36,15.80,0,330.93,355.28,19.6,17.0,0.124,875831.2,875831.2,4239,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943321,1098866.00
10/08/2016 12:15,2,0.709,ACTIVE,212.61,344.15,59.949,1475943303,"201051344000988","219011344069620",19.68,11.70,0,335.14,358.58,14.2,11.7,0.102,544234.5,544234.5,4235,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943322,1098867.00
10/08/2016 12:15,2,0.771,ACTIVE,211.48,341.75,59.938,1475943303,"201051344001025","219011344069620",30.14,12.30,0,331.83,365.49,23.6,20.8,0.168,578841.6,578841.6,4234,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943323,1098868.00
10/08/2016 12:15,2,0.729,ACTIVE,212.61,344.45,59.991,1475943303,"201051344000458","219011344069620",30.10,13.00,0,335.14,365.19,22.3,19.6,0.159,576214.1,576214.1,4248,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943324,1098869.00
10/08/2016 12:15,2,0.717,ACTIVE,213.29,345.96,59.996,1475943303,"201051344000853","219011344069620",30.26,11.70,0,336.94,366.40,22.0,19.3,0.159,575488.7,575488.7,4252,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943325,1098870.00
10/08/2016 12:15,2,0.760,ACTIVE,211.70,343.25,59.986,1475943303,"201051344000685","219011344069620",29.64,12.70,0,331.83,364.89,22.8,20.1,0.172,577658.8,577658.8,4246,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943325,1098871.00
10/08/2016 12:15,2,0.738,ACTIVE,211.70,342.35,59.996,1475943303,"201051344000917","219011344069620",29.96,13.00,0,331.53,365.19,22.4,19.7,0.168,574565.4,574565.4,4239,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943326,1098872.00
10/08/2016 12:15,2,0.738,ACTIVE,211.93,342.95,59.991,1475943303,"201051344001145","219011344069620",30.14,12.00,0,333.03,365.19,22.6,19.8,0.159,579825.7,579825.7,4245,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943327,1098873.00
10/08/2016 12:15,2,0.779,ACTIVE,211.70,343.25,59.996,1475943303,"201051344000651","219011344069620",29.80,11.70,0,331.83,365.19,23.6,20.8,0.168,573041.4,573041.4,4235,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943328,1098874.00
10/08/2016 12:15,2,0.611,ACTIVE,210.57,338.14,59.991,1475943303,"274151322000088","219011344069620",28.45,15.30,0,331.23,354.07,17.6,15.0,0.102,797084.7,797084.7,4220,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943329,1098875.00
10/08/2016 12:15,2,0.443,ACTIVE,211.70,413.59,59.975,1475943303,"274151322000068","219011344069620",39.10,18.30,0,335.74,447.55,17.7,15.1,0.097,690012.2,690012.2,4306,0,0,0,L,1151911521,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943330,1098876.00
10/08/2016 12:15,2,0.771,ACTIVE,211.25,341.15,59.991,1475943303,"201051344001135","219011344069620",29.90,12.00,0,331.83,363.99,23.4,20.6,0.164,569163.3,569163.3,4232,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943331,1098877.00
10/08/2016 12:15,2,0.744,ACTIVE,212.16,344.76,59.949,1475943303,"201051344000594","219011344069620",29.70,13.70,0,333.63,364.89,22.4,19.7,0.155,580671.8,580671.8,4240,0,0,0,L,1122011218,0,121.33,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943332,1098878.00
10/08/2016 12:15,2,0.762,ACTIVE,211.70,341.45,59.981,1475943303,"201051344001203","219011344069620",30.06,12.70,0,332.43,365.80,23.2,20.5,0.177,577429.2,577429.2,4242,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943333,1098879.00
10/08/2016 12:15,2,0.621,ACTIVE,211.03,339.34,60.002,1475943303,"274151322000054","219011344069620",29.24,15.30,0,330.93,354.97,18.4,15.9,0.110,813405.4,813405.4,4218,0,0,0,L,1151911521,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943333,1098880.00
10/08/2016 12:15,2,0.730,ACTIVE,212.83,344.45,59.996,1475943303,"201051344000867","219011344069620",29.84,12.70,0,334.54,365.19,22.1,19.4,0.159,567842.4,567842.4,4246,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943334,1098881.00
10/08/2016 12:15,2,0.773,ACTIVE,211.70,342.65,59.991,1475943303,"201051344001093","219011344069620",30.14,13.00,0,332.13,365.49,23.6,20.9,0.159,573858.1,573858.1,4247,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943335,1098882.00
10/08/2016 12:15,2,0.686,ACTIVE,212.61,345.36,59.975,1475943303,"201051344000900","219011344069620",30.02,11.30,0,334.24,365.19,20.9,18.2,0.155,584726.3,584726.3,4253,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943336,1098883.00
10/08/2016 12:15,2,0.740,ACTIVE,212.83,344.76,59.981,1475943303,"201051344000648","219011344069620",29.86,11.30,0,335.74,365.49,22.4,19.7,0.159,573224.1,573224.1,4240,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943337,1098884.00
10/08/2016 12:15,2,0.734,ACTIVE,212.61,345.36,59.981,1475943303,"201051344000569","219011344069620",30.06,12.00,0,335.44,365.80,22.4,19.7,0.155,584642.9,584642.9,4241,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943338,1098885.00
10/08/2016 12:15,2,0.732,ACTIVE,212.83,344.45,59.986,1475943303,"201051344000983","219011344069620",29.78,12.00,0,334.54,365.19,22.1,19.5,0.164,577288.2,577288.2,4250,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943339,1098886.00
10/08/2016 12:15,2,0.725,ACTIVE,212.83,344.76,60.002,1475943303,"201051344001158","219011344069620",29.64,11.30,0,334.54,365.49,21.8,19.1,0.164,568600.0,568600.0,4244,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943340,1098887.00
10/08/2016 12:15,2,0.729,ACTIVE,213.06,346.26,59.970,1475943303,"201051344000576","219011344069620",29.96,11.30,0,336.04,366.10,22.2,19.5,0.159,576202.1,576202.1,4254,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943341,1098888.00
10/08/2016 12:15,2,0.633,ACTIVE,211.25,342.65,60.002,1475943303,"274151322000087","219011344069620",28.41,20.00,0,330.63,354.67,18.2,15.7,0.110,785318.1,785318.1,4267,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475943342,1098889.00
10/08/2016 12:30,2,0.615,ACTIVE,213.06,344.76,60.034,1475944205,"201051344000645","219011344069620",29.38,11.70,0,336.04,366.10,18.3,15.8,0.124,575668.7,575668.7,4250,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944206,1098890.00
10/08/2016 12:30,2,0.512,ACTIVE,211.03,339.95,59.975,1475944205,"274151322000085","219011344069620",28.39,15.00,0,331.53,353.17,14.7,12.3,0.088,812768.7,812768.7,4219,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944207,1098891.00
10/08/2016 12:30,2,0.621,ACTIVE,213.06,345.36,59.986,1475944205,"201051344000633","219011344069620",29.62,12.00,0,335.14,366.70,18.7,16.1,0.124,567351.2,567351.2,4248,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944208,1098892.00
10/08/2016 12:30,2,0.641,ACTIVE,212.83,344.76,59.970,1475944205,"201051344000469","219011344069620",29.32,10.30,0,334.24,363.69,19.1,16.5,0.128,570025.4,570025.4,4250,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944209,1098893.00
10/08/2016 12:30,2,0.672,ACTIVE,211.25,341.45,59.981,1475944205,"201051344000646","219011344069620",29.66,12.70,0,331.83,362.19,20.2,17.6,0.141,570017.9,570017.9,4238,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944210,1098894.00
10/08/2016 12:30,2,0.555,ACTIVE,210.80,340.55,60.012,1475944205,"274151322000052","219011344069620",28.61,15.80,0,331.53,354.37,16.1,13.6,0.102,836258.5,836258.5,4226,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944211,1098895.00
10/08/2016 12:30,2,0.676,ACTIVE,211.70,342.35,59.959,1475944205,"201051344000585","219011344069620",30.18,12.30,0,332.73,363.39,20.6,18.0,0.137,580349.0,580349.0,4243,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944212,1098896.00
10/08/2016 12:30,2,0.637,ACTIVE,211.48,340.55,59.965,1475944205,"201051344001230","219011344069620",29.90,12.30,0,331.23,360.99,19.3,16.7,0.137,572856.8,572856.8,4249,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944212,1098897.00
10/08/2016 12:30,2,0.668,ACTIVE,212.16,342.05,60.007,1475944205,"201051344000582","219011344069620",29.24,11.70,0,332.73,363.09,19.8,17.2,0.137,565621.4,565621.4,4239,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944213,1098898.00
10/08/2016 12:30,2,0.682,ACTIVE,211.25,341.15,60.007,1475944205,"201051344000955","219011344069620",30.04,12.70,0,331.53,361.59,20.8,18.1,0.141,579838.4,579838.4,4238,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944214,1098899.00
10/08/2016 12:30,2,0.311,ACTIVE,211.03,429.52,59.970,1475944205,"274151322000094","219011344069620",40.65,17.00,0,336.04,441.54,13.0,10.7,0.080,689414.4,689414.4,4306,0,0,0,L,1151911521,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944215,1098900.00
10/08/2016 12:30,2,0.643,ACTIVE,212.61,344.15,60.002,1475944205,"201051344000579","219011344069620",29.96,12.70,0,335.44,366.10,19.5,16.9,0.128,584604.0,584604.0,4238,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944216,1098901.00
10/08/2016 12:30,2,0.682,ACTIVE,211.48,340.85,59.944,1475944205,"201051344000890","219011344069620",29.96,13.00,0,331.83,362.19,20.7,18.1,0.137,577080.3,577080.3,4238,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944217,1098902.00
10/08/2016 12:30,2,0.676,ACTIVE,211.70,341.75,60.012,1475944205,"201051344000438","219011344069620",29.94,12.30,0,332.43,363.09,20.6,17.9,0.137,578518.0,578518.0,4241,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944218,1098903.00
10/08/2016 12:30,2,0.691,ACTIVE,211.70,341.75,60.012,1475944205,"201051344000417","219011344069620",29.80,13.30,0,331.83,362.49,20.9,18.2,0.137,569321.5,569321.5,4249,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944219,1098904.00
10/08/2016 12:30,2,0.516,ACTIVE,210.80,341.15,59.954,1475944205,"274151322000083","219011344069620",28.92,15.80,0,332.73,353.77,15.1,12.6,0.093,828602.6,828602.6,4230,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944220,1098905.00
10/08/2016 12:30,2,0.553,ACTIVE,211.70,343.55,59.970,1475944205,"274151322000076","219011344069620",29.72,15.30,0,335.74,355.58,16.7,14.2,0.106,884765.7,884765.7,4235,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944221,1098906.00
10/08/2016 12:30,2,0.617,ACTIVE,212.61,343.25,59.981,1475944205,"201051344000868","219011344069620",29.42,11.00,0,335.14,362.79,18.4,15.9,0.124,568763.5,568763.5,4244,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944221,1098907.00
10/08/2016 12:30,2,0.537,ACTIVE,211.03,341.75,59.991,1475944205,"274151322000095","219011344069620",29.16,15.30,0,332.13,354.37,15.9,13.4,0.097,875836.2,875836.2,4240,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944222,1098908.00
10/08/2016 12:30,2,0.607,ACTIVE,212.61,344.15,59.965,1475944205,"201051344000988","219011344069620",19.12,11.30,0,334.54,359.48,11.8,9.4,0.080,544237.9,544237.9,4236,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944223,1098909.00
10/08/2016 12:30,2,0.662,ACTIVE,211.48,340.55,59.970,1475944205,"201051344001025","219011344069620",29.76,12.00,0,331.53,362.79,20.0,17.4,0.141,578847.8,578847.8,4235,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944224,1098910.00
10/08/2016 12:30,2,0.611,ACTIVE,212.61,343.55,59.996,1475944205,"201051344000458","219011344069620",29.92,12.70,0,335.44,363.39,18.6,16.0,0.128,576219.7,576219.7,4249,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944225,1098911.00
10/08/2016 12:30,2,0.619,ACTIVE,213.29,345.36,59.991,1475944205,"201051344000853","219011344069620",29.44,11.30,0,336.34,366.70,18.5,15.9,0.124,575494.3,575494.3,4253,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944226,1098912.00
10/08/2016 12:30,2,0.646,ACTIVE,211.93,342.05,59.996,1475944205,"201051344000685","219011344069620",29.58,12.00,0,332.13,362.49,19.4,16.8,0.141,577664.8,577664.8,4247,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944227,1098913.00
10/08/2016 12:30,2,0.635,ACTIVE,211.48,341.15,59.991,1475944205,"201051344000917","219011344069620",29.52,12.70,0,330.93,362.49,19.0,16.4,0.128,574571.3,574571.3,4240,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944228,1098914.00
10/08/2016 12:30,2,0.625,ACTIVE,211.70,341.45,60.018,1475944205,"201051344001145","219011344069620",30.02,11.70,0,333.93,362.79,19.0,16.4,0.133,579831.6,579831.6,4246,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944229,1098915.00
10/08/2016 12:30,2,0.666,ACTIVE,211.48,341.45,59.996,1475944205,"201051344000651","219011344069620",29.62,11.30,0,333.33,363.09,20.0,17.4,0.137,573047.6,573047.6,4236,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944230,1098916.00
10/08/2016 12:30,2,0.494,ACTIVE,210.57,338.14,59.991,1475944205,"274151322000088","219011344069620",28.25,15.00,0,330.63,353.47,14.1,11.7,0.075,797089.1,797089.1,4221,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944230,1098917.00
10/08/2016 12:30,2,0.350,ACTIVE,211.48,423.50,59.981,1475944205,"274151322000068","219011344069620",40.00,17.80,0,334.54,445.15,14.0,11.6,0.075,690016.6,690016.6,4307,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944231,1098918.00
10/08/2016 12:30,2,0.662,ACTIVE,211.25,340.55,59.996,1475944205,"201051344001135","219011344069620",29.50,12.00,0,331.83,361.89,19.8,17.2,0.137,569169.4,569169.4,4233,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944232,1098919.00
10/08/2016 12:30,2,0.617,ACTIVE,212.38,343.85,59.991,1475944205,"201051344000594","219011344069620",29.90,13.00,0,333.63,363.39,18.7,16.1,0.124,580677.5,580677.5,4241,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944233,1098920.00
10/08/2016 12:30,2,0.652,ACTIVE,211.70,340.25,59.991,1475944205,"201051344001203","219011344069620",29.48,12.30,0,332.43,363.99,19.6,17.0,0.137,577435.3,577435.3,4243,0,0,0,L,1122011218,0,122.01,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944234,1098921.00
10/08/2016 12:30,2,0.508,ACTIVE,210.80,342.05,59.965,1475944205,"274151322000054","219011344069620",28.80,14.70,0,331.53,353.47,14.8,12.4,0.093,813410.0,813410.0,4219,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944235,1098922.00
10/08/2016 12:30,2,0.613,ACTIVE,213.06,343.85,59.965,1475944205,"201051344000867","219011344069620",29.48,12.30,0,334.54,363.39,18.4,15.8,0.119,567847.9,567847.9,4247,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944236,1098923.00
10/08/2016 12:30,2,0.662,ACTIVE,211.70,341.15,59.944,1475944205,"201051344001093","219011344069620",29.98,12.30,0,332.43,362.49,20.1,17.5,0.133,573864.3,573864.3,4248,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944237,1098924.00
10/08/2016 12:30,2,0.568,ACTIVE,212.61,344.15,59.959,1475944205,"201051344000900","219011344069620",29.42,11.00,0,335.44,364.29,16.9,14.4,0.119,584731.5,584731.5,4254,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944238,1098925.00
10/08/2016 12:30,2,0.623,ACTIVE,212.83,343.85,60.007,1475944205,"201051344000648","219011344069620",29.54,11.00,0,334.54,365.19,18.6,16.1,0.124,573229.6,573229.6,4241,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944239,1098926.00
10/08/2016 12:30,2,0.617,ACTIVE,212.83,343.85,59.965,1475944205,"201051344000569","219011344069620",29.70,11.70,0,334.84,363.39,18.6,16.0,0.124,584648.5,584648.5,4242,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944240,1098927.00
10/08/2016 12:30,2,0.611,ACTIVE,212.83,344.15,60.012,1475944205,"201051344000983","219011344069620",29.64,11.70,0,335.14,363.69,18.4,15.8,0.128,577293.8,577293.8,4251,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944241,1098928.00
10/08/2016 12:30,2,0.600,ACTIVE,212.83,344.15,59.959,1475944205,"201051344001158","219011344069620",29.56,11.00,0,334.84,364.59,18.0,15.4,0.128,568605.5,568605.5,4245,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944242,1098929.00
10/08/2016 12:30,2,0.609,ACTIVE,213.29,345.06,59.996,1475944205,"201051344000576","219011344069620",29.80,11.00,0,335.44,366.40,18.5,15.9,0.119,576207.7,576207.7,4255,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944243,1098930.00
10/08/2016 12:30,2,0.512,ACTIVE,211.25,340.55,59.965,1475944205,"274151322000087","219011344069620",28.21,19.00,0,331.23,353.47,14.6,12.2,0.084,785322.7,785322.7,4268,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475944244,1098931.00
10/08/2016 12:45,2,0.506,ACTIVE,213.06,343.25,59.975,1475945103,"201051344000645","219011344069620",29.04,12.00,0,336.04,361.89,14.9,12.5,0.093,575672.9,575672.9,4251,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945104,1098932.00
10/08/2016 12:45,2,0.406,ACTIVE,211.03,340.85,59.986,1475945103,"274151322000085","219011344069620",27.81,14.30,0,332.13,352.27,11.4,9.1,0.062,812772.1,812772.1,4220,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945105,1098933.00
10/08/2016 12:45,2,0.527,ACTIVE,213.06,345.06,59.981,1475945103,"201051344000633","219011344069620",28.78,12.00,0,336.04,363.69,15.4,12.9,0.102,567355.6,567355.6,4249,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945106,1098934.00
10/08/2016 12:45,2,0.535,ACTIVE,212.83,343.85,59.996,1475945103,"201051344000469","219011344069620",29.02,10.30,0,333.63,361.59,15.8,13.3,0.093,570029.8,570029.8,4251,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945107,1098935.00
10/08/2016 12:45,2,0.543,ACTIVE,211.25,340.25,59.981,1475945103,"201051344000646","219011344069620",29.42,12.70,0,331.53,360.99,16.2,13.7,0.097,570022.7,570022.7,4239,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945108,1098936.00
10/08/2016 12:45,2,0.453,ACTIVE,211.03,339.34,59.965,1475945103,"274151322000052","219011344069620",27.85,15.50,0,331.83,353.17,12.8,10.4,0.066,836262.2,836262.2,4227,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945109,1098937.00
10/08/2016 12:45,2,0.555,ACTIVE,211.70,340.85,59.965,1475945103,"201051344000585","219011344069620",29.88,12.30,0,332.73,362.19,16.8,14.3,0.106,580354.0,580354.0,4244,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945110,1098938.00
10/08/2016 12:45,2,0.533,ACTIVE,211.48,339.34,59.944,1475945103,"201051344001230","219011344069620",28.75,12.30,0,330.63,359.78,15.6,13.1,0.102,572861.4,572861.4,4250,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945111,1098939.00
10/08/2016 12:45,2,0.537,ACTIVE,212.16,340.85,59.986,1475945103,"201051344000582","219011344069620",29.56,11.70,0,332.73,361.29,16.1,13.7,0.102,565626.1,565626.1,4240,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945111,1098940.00
10/08/2016 12:45,2,0.568,ACTIVE,211.25,340.25,59.949,1475945103,"201051344000955","219011344069620",29.60,12.30,0,330.63,360.38,17.1,14.5,0.102,579843.3,579843.3,4239,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945112,1098941.00
10/08/2016 12:45,2,0.264,ACTIVE,211.03,410.88,59.981,1475945103,"274151322000094","219011344069620",38.70,16.70,0,335.74,440.04,10.4,8.1,0.062,689417.4,689417.4,4307,0,0,0,L,1151911521,0,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945113,1098942.00
10/08/2016 12:45,2,0.553,ACTIVE,212.61,342.95,59.991,1475945103,"201051344000579","219011344069620",29.56,12.30,0,334.84,361.59,16.6,14.1,0.097,584608.6,584608.6,4239,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945114,1098943.00
10/08/2016 12:45,2,0.568,ACTIVE,211.48,339.65,60.023,1475945103,"201051344000890","219011344069620",29.42,13.00,0,331.83,361.29,17.0,14.5,0.106,577085.3,577085.3,4239,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945115,1098944.00
10/08/2016 12:45,2,0.555,ACTIVE,211.70,340.55,59.922,1475945103,"201051344000438","219011344069620",30.02,12.30,0,333.03,361.59,16.9,14.3,0.102,578522.9,578522.9,4242,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945116,1098945.00
10/08/2016 12:45,2,0.592,ACTIVE,211.70,340.85,59.954,1475945103,"201051344000417","219011344069620",29.24,13.00,0,330.63,360.99,17.6,15.0,0.106,569326.6,569326.6,4250,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945117,1098946.00
10/08/2016 12:45,2,0.434,ACTIVE,211.03,339.95,59.981,1475945103,"274151322000083","219011344069620",27.81,15.50,0,332.73,352.57,12.3,9.9,0.080,828606.0,828606.0,4231,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945118,1098947.00
10/08/2016 12:45,2,0.457,ACTIVE,211.70,340.25,59.975,1475945103,"274151322000076","219011344069620",28.92,15.00,0,333.93,354.37,13.4,11.0,0.080,884769.5,884769.5,4236,0,0,0,L,1151911521,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945119,1098948.00
10/08/2016 12:45,2,0.510,ACTIVE,212.61,342.65,59.981,1475945103,"201051344000868","219011344069620",29.84,11.00,0,334.84,361.29,15.4,13.0,0.093,568767.8,568767.8,4245,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945120,1098949.00
10/08/2016 12:45,2,0.443,ACTIVE,211.03,337.54,59.965,1475945103,"274151322000095","219011344069620",28.43,15.00,0,332.73,353.47,12.8,10.4,0.066,875839.9,875839.9,4241,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945121,1098950.00
10/08/2016 12:45,2,0.514,ACTIVE,212.38,343.55,59.981,1475945103,"201051344000988","219011344069620",18.77,11.30,0,334.54,356.78,9.8,7.6,0.057,544240.5,544240.5,4237,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945122,1098951.00
10/08/2016 12:45,2,0.551,ACTIVE,211.25,339.65,59.981,1475945103,"201051344001025","219011344069620",29.98,12.00,0,332.73,361.29,16.7,14.2,0.106,578852.6,578852.6,4236,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945123,1098952.00
10/08/2016 12:45,2,0.523,ACTIVE,212.38,342.35,59.986,1475945103,"201051344000458","219011344069620",29.90,12.70,0,335.44,360.99,15.9,13.5,0.106,576224.1,576224.1,4250,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945124,1098953.00
10/08/2016 12:45,2,0.521,ACTIVE,213.06,344.45,59.991,1475945103,"201051344000853","219011344069620",29.90,11.30,0,336.04,364.29,15.8,13.3,0.102,575498.6,575498.6,4254,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945125,1098954.00
10/08/2016 12:45,2,0.547,ACTIVE,211.93,341.15,59.975,1475945103,"201051344000685","219011344069620",29.50,12.00,0,332.13,361.29,16.4,13.9,0.110,577669.5,577669.5,4248,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945126,1098955.00
10/08/2016 12:45,2,0.541,ACTIVE,211.70,341.15,59.986,1475945103,"201051344000917","219011344069620",29.44,12.70,0,331.53,361.29,16.2,13.7,0.106,574575.9,574575.9,4241,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945127,1098956.00
