ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 12:45,2,0.529,ACTIVE,211.93,340.85,59.996,1475945103,"201051344001145","219011344069620",29.88,11.70,0,333.03,361.89,16.0,13.6,0.106,579836.3,579836.3,4247,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945128,1098957.00
10/08/2016 12:45,2,0.576,ACTIVE,211.93,341.45,59.965,1475945103,"201051344000651","219011344069620",29.28,11.30,0,332.43,361.89,17.1,14.6,0.110,573052.5,573052.5,4237,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945129,1098958.00
10/08/2016 12:45,2,0.412,ACTIVE,210.57,338.74,59.991,1475945103,"274151322000088","219011344069620",27.79,14.70,0,331.53,351.67,11.7,9.3,0.071,797092.3,797092.3,4222,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945130,1098959.00
10/08/2016 12:45,2,0.289,ACTIVE,211.93,416.89,60.007,1475945103,"274151322000068","219011344069620",39.48,17.50,0,336.04,441.24,11.6,9.3,0.049,690019.8,690019.8,4308,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945131,1098960.00
10/08/2016 12:45,2,0.566,ACTIVE,211.25,339.95,60.028,1475945103,"201051344001135","219011344069620",29.38,11.70,0,331.83,361.29,16.9,14.4,0.106,569174.2,569174.2,4234,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945131,1098961.00
10/08/2016 12:45,2,0.525,ACTIVE,212.16,342.65,59.996,1475945103,"201051344000594","219011344069620",30.06,13.00,0,334.54,361.89,16.0,13.6,0.097,580681.8,580681.8,4242,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945132,1098962.00
10/08/2016 12:45,2,0.566,ACTIVE,211.70,340.25,60.039,1475945103,"201051344001203","219011344069620",29.14,12.30,0,332.13,362.19,16.8,14.3,0.115,577440.1,577440.1,4244,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945133,1098963.00
10/08/2016 12:45,2,0.436,ACTIVE,210.80,339.04,59.975,1475945103,"274151322000054","219011344069620",27.83,14.70,0,332.13,352.57,12.3,9.9,0.075,813413.3,813413.3,4220,0,0,0,L,1151911521,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945134,1098964.00
10/08/2016 12:45,2,0.539,ACTIVE,212.83,342.35,59.986,1475945103,"201051344000867","219011344069620",29.00,12.30,0,334.54,360.99,15.8,13.4,0.097,567852.3,567852.3,4248,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945135,1098965.00
10/08/2016 12:45,2,0.582,ACTIVE,211.48,341.15,60.002,1475945103,"201051344001093","219011344069620",29.46,12.30,0,332.43,361.29,17.4,14.9,0.106,573869.2,573869.2,4249,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945136,1098966.00
10/08/2016 12:45,2,0.473,ACTIVE,212.38,343.25,60.002,1475945103,"201051344000900","219011344069620",29.84,11.00,0,335.14,361.59,14.3,11.9,0.097,584735.5,584735.5,4255,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945137,1098967.00
10/08/2016 12:45,2,0.549,ACTIVE,212.83,343.55,59.965,1475945103,"201051344000648","219011344069620",29.10,11.00,0,335.44,362.49,16.2,13.8,0.106,573234.0,573234.0,4242,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945138,1098968.00
10/08/2016 12:45,2,0.533,ACTIVE,212.61,343.25,59.991,1475945103,"201051344000569","219011344069620",29.84,11.70,0,335.14,361.89,16.1,13.7,0.102,584652.8,584652.8,4243,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945139,1098969.00
10/08/2016 12:45,2,0.529,ACTIVE,212.61,342.65,60.007,1475945103,"201051344000983","219011344069620",29.62,11.70,0,334.54,361.59,15.9,13.4,0.102,577298.1,577298.1,4252,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945140,1098970.00
10/08/2016 12:45,2,0.510,ACTIVE,212.61,342.35,60.002,1475945103,"201051344001158","219011344069620",29.88,11.00,0,335.74,361.89,15.4,13.0,0.102,568609.7,568609.7,4246,0,0,0,L,1122011218,0,121.10,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945141,1098971.00
10/08/2016 12:45,2,0.527,ACTIVE,213.06,344.15,60.012,1475945103,"201051344000576","219011344069620",29.88,11.30,0,336.04,364.89,15.9,13.5,0.102,576211.9,576211.9,4256,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945142,1098972.00
10/08/2016 12:45,2,0.438,ACTIVE,211.25,340.85,59.991,1475945103,"274151322000087","219011344069620",27.83,18.70,0,332.13,352.57,12.3,10.0,0.053,785326.0,785326.0,4269,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475945143,1098973.00
10/08/2016 13:00,2,0.953,ACTIVE,213.51,348.06,60.018,1475946003,"201051344000645","219011344069620",30.40,11.70,0,326.42,360.08,29.4,26.4,0.221,575676.9,575676.9,4252,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946004,1098974.00
10/08/2016 13:00,2,0.840,ACTIVE,211.25,345.96,59.970,1475946003,"274151322000085","219011344069620",29.22,14.30,0,324.02,351.07,24.8,22.0,0.164,812775.1,812775.1,4221,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946005,1098975.00
10/08/2016 13:00,2,0.979,ACTIVE,213.51,349.56,59.959,1475946003,"201051344000633","219011344069620",30.32,11.70,0,325.22,361.59,30.1,27.1,0.230,567359.6,567359.6,4250,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946006,1098976.00
10/08/2016 13:00,2,0.990,ACTIVE,213.29,348.66,59.986,1475946003,"201051344000469","219011344069620",30.43,10.30,0,325.22,360.08,30.6,27.6,0.234,570034.0,570034.0,4252,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946007,1098977.00
10/08/2016 13:00,2,1.100,ACTIVE,211.70,346.56,60.012,1475946003,"201051344000646","219011344069620",30.65,12.30,0,326.72,359.78,34.1,31.0,0.265,570027.2,570027.2,4240,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946008,1098978.00
10/08/2016 13:00,2,0.895,ACTIVE,210.80,342.95,59.986,1475946003,"274151322000052","219011344069620",29.58,15.00,0,322.81,352.27,26.8,24.0,0.181,836265.6,836265.6,4228,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946009,1098979.00
10/08/2016 13:00,2,1.143,ACTIVE,212.16,347.46,59.965,1475946003,"201051344000585","219011344069620",30.47,12.00,0,327.02,360.99,35.3,32.2,0.274,580358.7,580358.7,4245,0,0,0,L,1122011218,0,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946010,1098980.00
10/08/2016 13:00,2,1.084,ACTIVE,211.70,345.66,59.996,1475946003,"201051344001230","219011344069620",30.73,12.00,0,325.82,358.58,33.8,30.7,0.265,572865.8,572865.8,4251,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946010,1098981.00
10/08/2016 13:00,2,1.111,ACTIVE,212.61,348.06,59.996,1475946003,"201051344000582","219011344069620",30.45,11.30,0,324.32,360.99,34.3,31.2,0.261,565630.6,565630.6,4241,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946011,1098982.00
10/08/2016 13:00,2,1.139,ACTIVE,211.48,346.26,60.028,1475946003,"201051344000955","219011344069620",30.55,12.00,0,322.51,359.48,35.3,32.1,0.274,579848.0,579848.0,4240,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946012,1098983.00
10/08/2016 13:00,2,0.594,ACTIVE,211.25,419.00,59.981,1475946003,"274151322000094","219011344069620",39.34,16.00,0,335.74,442.14,23.6,20.8,0.159,689420.2,689420.2,4308,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946013,1098984.00
10/08/2016 13:00,2,1.027,ACTIVE,213.29,348.66,59.986,1475946003,"201051344000579","219011344069620",30.61,12.00,0,325.82,360.99,31.9,28.8,0.243,584612.9,584612.9,4240,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946014,1098985.00
10/08/2016 13:00,2,1.170,ACTIVE,211.93,345.96,60.034,1475946003,"201051344000890","219011344069620",30.36,12.70,0,326.12,360.69,36.0,32.9,0.274,577090.1,577090.1,4240,0,0,0,L,1122011218,0,122.01,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946015,1098986.00
10/08/2016 13:00,2,1.143,ACTIVE,212.16,347.46,59.991,1475946003,"201051344000438","219011344069620",30.83,12.00,0,330.03,361.59,35.7,32.6,0.278,578527.6,578527.6,4243,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946016,1098987.00
10/08/2016 13:00,2,1.172,ACTIVE,212.16,347.46,60.007,1475946003,"201051344000417","219011344069620",30.32,13.00,0,324.32,360.08,36.1,32.9,0.278,569331.4,569331.4,4251,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946017,1098988.00
10/08/2016 13:00,2,0.891,ACTIVE,211.03,342.05,59.991,1475946003,"274151322000083","219011344069620",29.74,15.30,0,322.81,351.97,26.8,24.0,0.186,828609.3,828609.3,4232,0,0,0,L,1151911521,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946018,1098989.00
10/08/2016 13:00,2,0.947,ACTIVE,211.70,344.45,59.975,1475946003,"274151322000076","219011344069620",30.59,14.70,0,324.92,353.77,29.3,26.4,0.194,884773.1,884773.1,4237,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946019,1098990.00
10/08/2016 13:00,2,1.033,ACTIVE,212.83,348.66,59.996,1475946003,"201051344000868","219011344069620",30.14,11.00,0,324.92,360.69,31.6,28.6,0.239,568771.9,568771.9,4246,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946020,1098991.00
10/08/2016 13:00,2,0.951,ACTIVE,211.03,346.26,59.996,1475946003,"274151322000095","219011344069620",29.96,14.70,0,324.02,352.87,28.9,26.0,0.190,875843.3,875843.3,4242,0,0,0,L,1151911521,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946021,1098992.00
10/08/2016 13:00,2,1.037,ACTIVE,212.83,347.16,60.012,1475946003,"201051344000988","219011344069620",19.72,11.00,0,325.22,356.18,20.8,18.1,0.155,544243.0,544243.0,4238,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946022,1098993.00
10/08/2016 13:00,2,1.186,ACTIVE,211.93,346.26,60.002,1475946003,"201051344001025","219011344069620",30.38,11.70,0,324.32,361.59,36.5,33.3,0.292,578857.3,578857.3,4237,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946023,1098994.00
10/08/2016 13:00,2,1.033,ACTIVE,213.29,348.66,59.991,1475946003,"201051344000458","219011344069620",30.32,12.30,0,325.22,361.29,31.7,28.7,0.247,576228.2,576228.2,4251,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946023,1098995.00
10/08/2016 13:00,2,1.039,ACTIVE,213.74,350.47,60.012,1475946003,"201051344000853","219011344069620",30.34,11.30,0,326.42,365.49,31.9,28.9,0.243,575502.7,575502.7,4255,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946024,1098996.00
10/08/2016 13:00,2,1.158,ACTIVE,212.16,347.76,60.002,1475946003,"201051344000685","219011344069620",30.47,12.00,0,325.82,361.89,35.8,32.6,0.292,577674.0,577674.0,4249,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946025,1098997.00
10/08/2016 13:00,2,1.156,ACTIVE,212.16,347.16,60.018,1475946003,"201051344000917","219011344069620",30.36,12.30,0,323.41,361.59,35.6,32.4,0.278,574580.4,574580.4,4242,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946026,1098998.00
10/08/2016 13:00,2,1.164,ACTIVE,212.16,347.76,59.996,1475946003,"201051344001145","219011344069620",30.34,11.30,0,328.22,361.59,35.8,32.6,0.278,579840.7,579840.7,4248,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946027,1098999.00
10/08/2016 13:00,2,1.201,ACTIVE,212.16,348.36,60.039,1475946003,"201051344000651","219011344069620",30.40,11.00,0,324.02,362.79,37.0,33.8,0.287,573057.2,573057.2,4238,0,0,0,L,1122011218,0,122.23,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946028,1099000.00
10/08/2016 13:00,2,0.893,ACTIVE,210.80,342.05,60.028,1475946003,"274151322000088","219011344069620",29.20,14.30,0,323.11,351.67,26.4,23.6,0.164,797095.4,797095.4,4223,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946029,1099001.00
10/08/2016 13:00,2,0.625,ACTIVE,211.93,433.12,59.986,1475946003,"274151322000068","219011344069620",40.57,17.30,0,334.24,445.45,25.8,22.9,0.164,690022.8,690022.8,4309,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946030,1099002.00
10/08/2016 13:00,2,1.168,ACTIVE,211.93,345.96,59.922,1475946003,"201051344001135","219011344069620",31.03,11.70,0,325.82,361.59,36.7,33.5,0.292,569178.8,569178.8,4235,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946031,1099003.00
10/08/2016 13:00,2,1.082,ACTIVE,212.83,348.66,60.034,1475946003,"201051344000594","219011344069620",30.10,12.70,0,324.02,362.19,33.0,30.0,0.247,580686.1,580686.1,4243,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946032,1099004.00
10/08/2016 13:00,2,1.201,ACTIVE,212.16,347.46,59.996,1475946003,"201051344001203","219011344069620",30.40,12.00,0,322.81,363.09,37.0,33.8,0.301,577444.7,577444.7,4245,0,0,0,L,1122011218,0,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946033,1099005.00
10/08/2016 13:00,2,0.934,ACTIVE,211.25,345.66,59.970,1475946003,"274151322000054","219011344069620",29.28,14.00,0,322.81,352.87,27.6,24.8,0.186,813416.6,813416.6,4221,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946034,1099006.00
10/08/2016 13:00,2,1.072,ACTIVE,213.29,348.96,59.996,1475946003,"201051344000867","219011344069620",30.32,12.00,0,330.03,362.19,32.9,29.8,0.247,567856.4,567856.4,4249,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946034,1099007.00
10/08/2016 13:00,2,1.211,ACTIVE,212.38,348.36,60.028,1475946003,"201051344001093","219011344069620",30.73,12.30,0,324.62,361.89,37.7,34.5,0.287,573873.9,573873.9,4250,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946035,1099008.00
10/08/2016 13:00,2,1.039,ACTIVE,213.06,348.96,59.991,1475946003,"201051344000900","219011344069620",30.08,11.00,0,324.92,361.89,31.7,28.7,0.252,584739.3,584739.3,4256,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946036,1099009.00
10/08/2016 13:00,2,1.076,ACTIVE,213.29,348.96,60.018,1475946003,"201051344000648","219011344069620",30.16,10.70,0,326.12,362.49,32.9,29.8,0.252,573238.2,573238.2,4243,0,0,0,L,1122011218,0,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946037,1099010.00
10/08/2016 13:00,2,1.084,ACTIVE,213.51,349.26,60.018,1475946003,"201051344000569","219011344069620",30.30,11.70,0,327.02,362.79,33.3,30.2,0.261,584657.1,584657.1,4244,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946038,1099011.00
10/08/2016 13:00,2,1.064,ACTIVE,213.51,349.26,60.028,1475946003,"201051344000983","219011344069620",30.57,11.30,0,326.42,362.19,33.0,30.0,0.261,577302.2,577302.2,4253,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946039,1099012.00
10/08/2016 13:00,2,1.064,ACTIVE,213.29,348.66,60.007,1475946003,"201051344001158","219011344069620",30.49,11.00,0,325.52,362.49,32.9,29.8,0.256,568613.7,568613.7,4247,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946040,1099013.00
10/08/2016 13:00,2,1.082,ACTIVE,213.74,350.17,59.981,1475946003,"201051344000576","219011344069620",30.08,11.00,0,325.82,365.19,33.0,29.9,0.247,576216.1,576216.1,4257,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946041,1099014.00
10/08/2016 13:00,2,0.945,ACTIVE,211.25,341.15,60.002,1475946003,"274151322000087","219011344069620",29.34,17.80,0,323.72,353.17,28.1,25.2,0.159,785329.2,785329.2,4270,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946042,1099015.00
10/08/2016 13:15,2,0.754,ACTIVE,213.06,345.66,60.028,1475946903,"201051344000645","219011344069620",29.62,12.00,0,336.64,366.70,22.6,19.9,0.164,575683.7,575683.7,4253,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946905,1099016.00
10/08/2016 13:15,2,0.648,ACTIVE,210.80,342.95,59.959,1475946903,"274151322000085","219011344069620",28.82,14.30,0,334.84,354.37,18.9,16.3,0.110,812780.9,812780.9,4222,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946906,1099017.00
10/08/2016 13:15,2,0.744,ACTIVE,213.06,346.26,60.018,1475946903,"201051344000633","219011344069620",30.40,12.00,0,336.94,367.30,22.9,20.2,0.168,567366.5,567366.5,4251,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946907,1099018.00
10/08/2016 13:15,2,0.768,ACTIVE,213.06,345.66,59.933,1475946903,"201051344000469","219011344069620",30.06,10.70,0,335.74,365.19,23.4,20.6,0.172,570041.0,570041.0,4253,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946908,1099019.00
10/08/2016 13:15,2,0.799,ACTIVE,211.48,343.25,59.907,1475946903,"201051344000646","219011344069620",29.96,12.30,0,333.33,365.19,24.3,21.5,0.177,570034.8,570034.8,4241,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946908,1099020.00
10/08/2016 13:15,2,0.689,ACTIVE,210.35,340.55,59.954,1475946903,"274151322000052","219011344069620",29.06,15.30,0,333.63,355.58,20.3,17.7,0.128,836271.7,836271.7,4229,0,0,0,L,1151911521,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946909,1099021.00
10/08/2016 13:15,2,0.816,ACTIVE,212.16,344.15,59.949,1475946903,"201051344000585","219011344069620",30.32,12.30,0,333.33,365.80,25.1,22.3,0.177,580366.5,580366.5,4246,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946910,1099022.00
10/08/2016 13:15,2,0.781,ACTIVE,211.93,342.95,60.007,1475946903,"201051344001230","219011344069620",29.92,12.30,0,332.43,363.99,23.8,21.0,0.172,572873.2,572873.2,4252,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946911,1099023.00
10/08/2016 13:15,2,0.793,ACTIVE,212.61,343.85,59.954,1475946903,"201051344000582","219011344069620",30.06,11.70,0,333.93,366.10,24.2,21.4,0.168,565638.1,565638.1,4242,0,0,0,L,1122011218,0,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946912,1099024.00
10/08/2016 13:15,2,0.816,ACTIVE,211.48,342.65,59.996,1475946903,"201051344000955","219011344069620",30.22,12.30,0,332.73,364.29,25.0,22.2,0.181,579855.8,579855.8,4241,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946913,1099025.00
10/08/2016 13:15,2,0.441,ACTIVE,210.80,415.99,59.991,1475946903,"274151322000094","219011344069620",39.08,16.30,0,332.43,445.45,17.6,15.1,0.106,689425.4,689425.4,4309,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946914,1099026.00
10/08/2016 13:15,2,0.789,ACTIVE,212.83,345.06,59.959,1475946903,"201051344000579","219011344069620",30.00,12.30,0,336.64,365.49,24.0,21.2,0.168,584620.0,584620.0,4241,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946915,1099027.00
10/08/2016 13:15,2,0.834,ACTIVE,211.70,342.65,60.002,1475946903,"201051344000890","219011344069620",29.84,12.70,0,333.33,365.49,25.2,22.4,0.177,577097.9,577097.9,4241,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946916,1099028.00
10/08/2016 13:15,2,0.814,ACTIVE,211.93,343.55,59.981,1475946903,"201051344000438","219011344069620",30.12,12.00,0,333.63,366.10,24.8,22.0,0.172,578535.4,578535.4,4244,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946917,1099029.00
10/08/2016 13:15,2,0.824,ACTIVE,211.70,342.65,59.912,1475946903,"201051344000417","219011344069620",30.22,13.00,0,332.43,364.89,25.3,22.5,0.181,569339.2,569339.2,4252,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946917,1099030.00
10/08/2016 13:15,2,0.662,ACTIVE,210.80,343.85,59.975,1475946903,"274151322000083","219011344069620",29.08,15.30,0,333.93,354.97,19.5,16.9,0.137,828615.2,828615.2,4233,0,0,0,L,1151911521,0,120.65,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946919,1099031.00
10/08/2016 13:15,2,0.703,ACTIVE,211.25,342.95,59.991,1475946903,"274151322000076","219011344069620",29.96,15.00,0,332.73,356.48,21.4,18.7,0.141,884779.6,884779.6,4238,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946919,1099032.00
10/08/2016 13:15,2,0.758,ACTIVE,212.38,344.45,59.981,1475946903,"201051344000868","219011344069620",29.98,11.00,0,335.74,364.59,23.1,20.3,0.164,568778.8,568778.8,4247,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946920,1099033.00
10/08/2016 13:15,2,0.693,ACTIVE,210.57,343.55,60.002,1475946903,"274151322000095","219011344069620",29.40,14.70,0,333.63,356.18,20.7,18.1,0.133,875849.6,875849.6,4243,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946921,1099034.00
10/08/2016 13:15,2,0.746,ACTIVE,212.61,344.45,59.965,1475946903,"201051344000988","219011344069620",19.52,11.30,0,336.34,358.88,14.8,12.4,0.110,544247.3,544247.3,4239,0,0,0,L,1122011218,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946922,1099035.00
10/08/2016 13:15,2,0.812,ACTIVE,211.70,341.45,59.996,1475946903,"201051344001025","219011344069620",30.04,12.00,0,333.33,365.80,24.7,21.9,0.177,578865.0,578865.0,4238,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946923,1099036.00
10/08/2016 13:15,2,0.756,ACTIVE,212.61,344.45,60.007,1475946903,"201051344000458","219011344069620",30.06,12.70,0,336.34,364.59,23.0,20.3,0.172,576235.1,576235.1,4252,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946924,1099037.00
10/08/2016 13:15,2,0.762,ACTIVE,213.29,345.66,59.981,1475946903,"201051344000853","219011344069620",29.50,11.70,0,337.84,368.50,22.7,20.0,0.159,575509.6,575509.6,4256,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946925,1099038.00
10/08/2016 13:15,2,0.795,ACTIVE,212.16,343.55,60.028,1475946903,"201051344000685","219011344069620",29.60,12.00,0,333.03,365.19,23.8,21.1,0.181,577681.5,577681.5,4250,0,0,0,L,1122011218,0,122.68,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946926,1099039.00
10/08/2016 13:15,2,0.783,ACTIVE,211.93,343.55,60.012,1475946903,"201051344000917","219011344069620",30.02,12.70,0,333.33,366.10,23.9,21.1,0.177,574587.8,574587.8,4243,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946927,1099040.00
10/08/2016 13:15,2,0.779,ACTIVE,211.93,343.25,59.991,1475946903,"201051344001145","219011344069620",30.10,11.70,0,334.54,365.80,23.8,21.1,0.177,579848.2,579848.2,4249,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946928,1099041.00
10/08/2016 13:15,2,0.805,ACTIVE,211.93,343.55,59.996,1475946903,"201051344000651","219011344069620",30.22,11.30,0,333.93,366.10,24.7,21.9,0.172,573064.9,573064.9,4239,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946929,1099042.00
10/08/2016 13:15,2,0.627,ACTIVE,210.35,339.04,59.975,1475946903,"274151322000088","219011344069620",28.78,14.30,0,333.63,354.37,18.4,15.8,0.110,797100.9,797100.9,4224,0,0,0,L,1151911521,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946930,1099043.00
10/08/2016 13:15,2,0.457,ACTIVE,211.48,420.80,59.996,1475946903,"274151322000068","219011344069620",39.74,17.30,0,333.33,446.05,18.2,15.6,0.110,690028.2,690028.2,4310,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946931,1099044.00
10/08/2016 13:15,2,0.801,ACTIVE,211.48,342.05,59.981,1475946903,"201051344001135","219011344069620",30.02,12.00,0,333.03,364.89,24.4,21.6,0.181,569186.4,569186.4,4236,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946931,1099045.00
10/08/2016 13:15,2,0.762,ACTIVE,212.38,345.06,60.039,1475946903,"201051344000594","219011344069620",30.00,12.70,0,335.14,364.59,23.2,20.5,0.164,580693.0,580693.0,4244,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946932,1099046.00
10/08/2016 13:15,2,0.795,ACTIVE,211.93,342.35,59.986,1475946903,"201051344001203","219011344069620",30.00,12.30,0,334.24,366.70,24.2,21.4,0.181,577452.3,577452.3,4246,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946933,1099047.00
10/08/2016 13:15,2,0.643,ACTIVE,210.80,342.65,59.965,1475946903,"274151322000054","219011344069620",29.28,14.30,0,333.63,354.67,19.1,16.5,0.115,813422.3,813422.3,4222,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946934,1099048.00
10/08/2016 13:15,2,0.758,ACTIVE,212.83,344.45,59.928,1475946903,"201051344000867","219011344069620",29.80,12.30,0,336.34,364.29,22.9,20.2,0.159,567863.3,567863.3,4250,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946935,1099049.00
10/08/2016 13:15,2,0.814,ACTIVE,211.70,343.25,59.981,1475946903,"201051344001093","219011344069620",30.02,12.70,0,333.33,365.19,24.8,22.0,0.172,573881.7,573881.7,4251,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946936,1099050.00
10/08/2016 13:15,2,0.705,ACTIVE,212.61,344.76,60.012,1475946903,"201051344000900","219011344069620",29.98,11.30,0,336.34,364.59,21.4,18.8,0.164,584745.8,584745.8,4257,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946937,1099051.00
10/08/2016 13:15,2,0.758,ACTIVE,212.83,345.06,60.002,1475946903,"201051344000648","219011344069620",29.80,11.00,0,336.94,364.89,22.9,20.2,0.164,573245.0,573245.0,4244,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946938,1099052.00
10/08/2016 13:15,2,0.750,ACTIVE,212.83,345.06,60.002,1475946903,"201051344000569","219011344069620",30.22,11.70,0,336.94,365.19,23.0,20.3,0.164,584663.9,584663.9,4245,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946939,1099053.00
10/08/2016 13:15,2,0.748,ACTIVE,212.83,345.06,59.996,1475946903,"201051344000983","219011344069620",30.00,11.70,0,335.74,364.89,22.8,20.0,0.168,577309.0,577309.0,4254,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946940,1099054.00
10/08/2016 13:15,2,0.736,ACTIVE,212.83,345.06,59.996,1475946903,"201051344001158","219011344069620",29.98,11.30,0,336.04,365.19,22.4,19.6,0.164,568620.5,568620.5,4248,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946941,1099055.00
10/08/2016 13:15,2,0.732,ACTIVE,213.29,346.26,59.970,1475946903,"201051344000576","219011344069620",30.45,11.30,0,337.54,367.30,22.6,19.9,0.164,576222.9,576222.9,4258,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946942,1099056.00
10/08/2016 13:15,2,0.654,ACTIVE,211.03,341.75,60.002,1475946903,"274151322000087","219011344069620",28.37,18.00,0,334.24,354.67,18.8,16.2,0.115,785334.9,785334.9,4271,0,0,0,L,1151911521,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475946942,1099057.00
10/08/2016 13:30,2,1.334,ACTIVE,214.19,352.27,60.002,1475947804,"201051344000645","219011344069620",30.26,12.00,0,336.64,378.42,40.9,37.5,0.323,575690.9,575690.9,4254,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947805,1099058.00
10/08/2016 13:30,2,1.193,ACTIVE,211.25,342.95,60.002,1475947804,"274151322000085","219011344069620",29.36,15.00,0,332.73,361.59,35.5,32.4,0.234,812787.0,812787.0,4223,0,0,0,L,1151911521,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947806,1099059.00
10/08/2016 13:30,2,1.344,ACTIVE,213.96,352.87,59.981,1475947804,"201051344000633","219011344069620",30.34,12.30,0,335.74,379.32,41.3,37.9,0.336,567373.9,567373.9,4252,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947806,1099060.00
10/08/2016 13:30,2,1.354,ACTIVE,213.74,352.87,59.949,1475947804,"201051344000469","219011344069620",30.45,10.70,0,335.14,379.62,41.8,38.4,0.336,570048.5,570048.5,4254,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947807,1099061.00
10/08/2016 13:30,2,1.475,ACTIVE,211.93,350.77,60.028,1475947804,"201051344000646","219011344069620",30.47,12.70,0,333.03,375.41,45.5,42.0,0.371,570042.7,570042.7,4242,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947808,1099062.00
10/08/2016 13:30,2,1.242,ACTIVE,211.25,345.96,59.975,1475947804,"274151322000052","219011344069620",29.66,15.50,0,332.43,362.49,37.3,34.1,0.252,836278.3,836278.3,4230,0,0,0,L,1151911521,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947809,1099063.00
10/08/2016 13:30,2,1.529,ACTIVE,212.83,351.37,59.954,1475947804,"201051344000585","219011344069620",30.18,12.70,0,333.03,375.71,46.8,43.2,0.376,580374.8,580374.8,4247,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947810,1099064.00
10/08/2016 13:30,2,1.459,ACTIVE,212.16,349.86,60.002,1475947804,"201051344001230","219011344069620",30.59,12.30,0,331.83,373.31,45.2,41.7,0.367,572881.1,572881.1,4253,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947811,1099065.00
10/08/2016 13:30,2,1.463,ACTIVE,213.06,351.67,59.901,1475947804,"201051344000582","219011344069620",30.59,11.70,0,332.43,375.71,45.4,41.8,0.358,565646.1,565646.1,4243,0,0,0,L,1122011218,0,122.23,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947812,1099066.00
10/08/2016 13:30,2,1.492,ACTIVE,211.93,349.86,60.023,1475947804,"201051344000955","219011344069620",30.63,12.70,0,331.83,374.51,46.3,42.8,0.371,579864.0,579864.0,4242,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947813,1099067.00
10/08/2016 13:30,2,0.834,ACTIVE,211.48,428.31,59.981,1475947804,"274151322000094","219011344069620",39.84,16.70,0,336.34,450.56,33.4,30.3,0.221,689431.1,689431.1,4310,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947814,1099068.00
10/08/2016 13:30,2,1.371,ACTIVE,213.74,352.57,59.954,1475947804,"201051344000579","219011344069620",30.40,12.30,0,336.04,379.32,42.2,38.8,0.345,584627.7,584627.7,4242,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947815,1099069.00
10/08/2016 13:30,2,1.523,ACTIVE,212.16,349.86,59.901,1475947804,"201051344000890","219011344069620",30.40,13.00,0,331.83,375.11,46.9,43.3,0.367,577106.2,577106.2,4242,0,0,0,L,1122011218,0,122.23,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947815,1099070.00
10/08/2016 13:30,2,1.504,ACTIVE,212.61,351.67,59.922,1475947804,"201051344000438","219011344069620",30.53,12.70,0,333.03,375.71,46.5,43.0,0.376,578543.5,578543.5,4245,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947816,1099071.00
10/08/2016 13:30,2,1.514,ACTIVE,212.61,351.37,59.917,1475947804,"201051344000417","219011344069620",30.36,13.30,0,332.13,374.51,46.6,43.1,0.376,569347.4,569347.4,4253,0,0,0,L,1122011218,0,122.01,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947817,1099072.00
10/08/2016 13:30,2,1.215,ACTIVE,211.25,350.77,59.886,1475947804,"274151322000083","219011344069620",29.80,15.80,0,332.13,362.19,36.7,33.5,0.252,828621.6,828621.6,4234,0,0,0,L,1151911521,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947818,1099073.00
10/08/2016 13:30,2,1.279,ACTIVE,212.16,351.97,59.975,1475947804,"274151322000076","219011344069620",30.75,15.00,0,335.44,364.89,39.9,36.6,0.270,884786.7,884786.7,4239,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947819,1099074.00
10/08/2016 13:30,2,1.338,ACTIVE,213.51,351.67,59.965,1475947804,"201051344000868","219011344069620",30.63,11.30,0,334.54,377.52,41.5,38.2,0.327,568786.3,568786.3,4248,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947820,1099075.00
10/08/2016 13:30,2,1.283,ACTIVE,211.25,344.76,59.959,1475947804,"274151322000095","219011344069620",30.26,15.00,0,334.54,363.39,39.4,36.1,0.261,875856.6,875856.6,4244,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947821,1099076.00
10/08/2016 13:30,2,1.369,ACTIVE,213.51,350.17,60.007,1475947804,"201051344000988","219011344069620",19.78,11.70,0,333.93,368.20,27.4,24.6,0.221,544252.0,544252.0,4240,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947822,1099077.00
10/08/2016 13:30,2,1.514,ACTIVE,212.38,350.17,59.970,1475947804,"201051344001025","219011344069620",30.67,12.00,0,332.43,375.71,47.1,43.5,0.380,578873.2,578873.2,4239,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947823,1099078.00
10/08/2016 13:30,2,1.340,ACTIVE,213.74,351.37,59.959,1475947804,"201051344000458","219011344069620",30.61,13.00,0,335.44,378.42,41.6,38.2,0.345,576242.5,576242.5,4253,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947824,1099079.00
10/08/2016 13:30,2,1.350,ACTIVE,214.19,353.17,59.975,1475947804,"201051344000853","219011344069620",30.59,11.70,0,336.64,377.52,41.9,38.5,0.336,575517.1,575517.1,4257,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947825,1099080.00
10/08/2016 13:30,2,1.508,ACTIVE,212.61,351.67,59.901,1475947804,"201051344000685","219011344069620",30.22,12.30,0,332.73,375.71,46.2,42.7,0.389,577689.5,577689.5,4251,0,0,0,L,1122011218,0,122.91,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947826,1099081.00
10/08/2016 13:30,2,1.488,ACTIVE,212.61,351.97,59.933,1475947804,"201051344000917","219011344069620",30.57,13.00,0,332.13,375.41,46.1,42.6,0.376,574595.8,574595.8,4244,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947827,1099082.00
10/08/2016 13:30,2,1.486,ACTIVE,212.61,351.67,59.944,1475947804,"201051344001145","219011344069620",30.73,12.00,0,333.93,375.71,46.3,42.8,0.371,579856.2,579856.2,4250,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947828,1099083.00
10/08/2016 13:30,2,1.543,ACTIVE,212.83,351.67,60.002,1475947804,"201051344000651","219011344069620",30.34,11.70,0,332.43,376.01,47.4,43.9,0.380,573073.1,573073.1,4240,0,0,0,L,1122011218,0,122.68,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947829,1099084.00
10/08/2016 13:30,2,1.197,ACTIVE,211.25,350.47,59.975,1475947804,"274151322000088","219011344069620",29.08,15.00,0,331.53,361.89,35.2,32.1,0.230,797107.1,797107.1,4225,0,0,0,L,1151911521,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947830,1099085.00
10/08/2016 13:30,2,0.863,ACTIVE,212.16,419.60,59.981,1475947804,"274151322000068","219011344069620",38.90,17.80,0,336.34,457.47,34.2,31.1,0.221,690034.2,690034.2,4311,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947831,1099086.00
10/08/2016 13:30,2,1.527,ACTIVE,212.61,351.07,59.949,1475947804,"201051344001135","219011344069620",30.34,12.30,0,332.43,374.81,46.9,43.4,0.384,569194.6,569194.6,4237,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947832,1099087.00
10/08/2016 13:30,2,1.393,ACTIVE,213.29,352.27,59.986,1475947804,"201051344000594","219011344069620",30.24,13.00,0,334.54,377.52,42.7,39.3,0.340,580700.6,580700.6,4245,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947833,1099088.00
10/08/2016 13:30,2,1.518,ACTIVE,212.83,351.67,59.922,1475947804,"201051344001203","219011344069620",30.79,12.30,0,332.73,376.62,47.4,43.8,0.393,577460.4,577460.4,4247,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947834,1099089.00
10/08/2016 13:30,2,1.211,ACTIVE,211.48,344.45,59.965,1475947804,"274151322000054","219011344069620",29.82,14.70,0,332.13,362.49,36.6,33.4,0.243,813428.7,813428.7,4223,0,0,0,L,1151911521,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947835,1099090.00
10/08/2016 13:30,2,1.373,ACTIVE,213.96,351.67,59.981,1475947804,"201051344000867","219011344069620",30.57,12.30,0,334.54,377.52,42.6,39.2,0.331,567870.8,567870.8,4251,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947836,1099091.00
10/08/2016 13:30,2,1.547,ACTIVE,212.61,351.97,60.002,1475947804,"201051344001093","219011344069620",30.57,12.70,0,333.33,375.41,47.9,44.3,0.376,573889.9,573889.9,4252,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947837,1099092.00
10/08/2016 13:30,2,1.350,ACTIVE,213.74,352.87,60.028,1475947804,"201051344000900","219011344069620",30.42,11.30,0,334.54,378.42,41.6,38.3,0.336,584753.0,584753.0,4258,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947837,1099093.00
10/08/2016 13:30,2,1.383,ACTIVE,213.96,352.87,59.986,1475947804,"201051344000648","219011344069620",30.24,11.30,0,336.04,378.72,42.4,39.0,0.336,573252.5,573252.5,4245,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947838,1099094.00
10/08/2016 13:30,2,1.383,ACTIVE,213.96,353.17,60.012,1475947804,"201051344000569","219011344069620",30.63,12.00,0,336.04,378.72,43.0,39.5,0.349,584671.5,584671.5,4246,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947839,1099095.00
10/08/2016 13:30,2,1.371,ACTIVE,213.96,352.57,59.986,1475947804,"201051344000983","219011344069620",30.81,12.00,0,334.54,378.42,42.8,39.4,0.354,577316.6,577316.6,4255,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947840,1099096.00
10/08/2016 13:30,2,1.389,ACTIVE,214.19,353.77,59.949,1475947804,"201051344001158","219011344069620",30.34,11.70,0,333.93,379.32,42.7,39.3,0.345,568627.9,568627.9,4249,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947841,1099097.00
10/08/2016 13:30,2,1.375,ACTIVE,214.41,355.28,59.981,1475947804,"201051344000576","219011344069620",30.73,11.30,0,336.04,378.72,42.8,39.4,0.345,576230.4,576230.4,4259,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947842,1099098.00
10/08/2016 13:30,2,1.229,ACTIVE,211.48,344.15,59.965,1475947804,"274151322000087","219011344069620",29.72,18.70,0,332.13,361.59,36.9,33.7,0.239,785341.3,785341.3,4272,0,0,0,L,1151911521,0,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475947843,1099099.00
