ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 13:45,2,2.170,ACTIVE,214.87,361.29,59.991,1475948703,"201051344000645","219011344069620",30.49,12.70,0,320.41,395.55,67.1,62.8,0.539,575704.8,575704.8,4255,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948704,1099100.00
10/08/2016 13:45,2,1.939,ACTIVE,211.93,347.16,59.991,1475948703,"274151322000085","219011344069620",29.76,15.80,0,335.14,377.82,58.4,54.5,0.398,812799.2,812799.2,4224,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948705,1099101.00
10/08/2016 13:45,2,2.168,ACTIVE,214.87,362.49,60.018,1475948703,"201051344000633","219011344069620",30.95,13.00,0,319.51,395.55,68.0,63.7,0.561,567387.8,567387.8,4253,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948706,1099102.00
10/08/2016 13:45,2,2.201,ACTIVE,214.87,361.59,60.002,1475948703,"201051344000469","219011344069620",30.91,11.30,0,321.31,396.15,69.0,64.6,0.566,570062.6,570062.6,4255,0,0,0,L,1122011218,0,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948707,1099103.00
10/08/2016 13:45,2,2.305,ACTIVE,213.06,359.18,59.901,1475948703,"201051344000646","219011344069620",30.83,14.00,0,318.61,391.04,72.0,67.6,0.597,570057.7,570057.7,4243,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948708,1099104.00
10/08/2016 13:45,2,2.031,ACTIVE,211.48,362.49,59.965,1475948703,"274151322000052","219011344069620",30.40,16.70,0,334.84,379.32,62.5,58.4,0.438,836291.0,836291.0,4231,0,0,0,L,1151911521,0,120.88,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948709,1099105.00
10/08/2016 13:45,2,2.385,ACTIVE,213.74,360.08,59.901,1475948703,"201051344000585","219011344069620",30.77,13.70,0,321.01,394.95,74.4,69.9,0.619,580390.1,580390.1,4248,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948710,1099106.00
10/08/2016 13:45,2,2.309,ACTIVE,213.06,359.48,60.034,1475948703,"201051344001230","219011344069620",30.85,13.70,0,320.41,389.84,72.1,67.7,0.597,572896.1,572896.1,4254,0,0,0,L,1122011218,0,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948711,1099107.00
10/08/2016 13:45,2,2.289,ACTIVE,213.74,359.48,60.002,1475948703,"201051344000582","219011344069620",30.79,12.70,0,319.81,395.85,71.4,67.0,0.588,565661.1,565661.1,4244,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948712,1099108.00
10/08/2016 13:45,2,2.312,ACTIVE,212.83,359.78,60.028,1475948703,"201051344000955","219011344069620",30.75,13.70,0,317.70,390.44,72.1,67.6,0.601,579879.2,579879.2,4243,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948713,1099109.00
10/08/2016 13:45,2,1.348,ACTIVE,211.70,431.62,59.981,1475948703,"274151322000094","219011344069620",40.53,17.80,0,335.44,472.20,55.5,51.6,0.380,689442.5,689442.5,4311,0,0,0,L,1151911521,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948714,1099110.00
10/08/2016 13:45,2,2.133,ACTIVE,214.64,360.38,60.012,1475948703,"201051344000579","219011344069620",31.09,14.00,0,324.62,395.85,67.2,63.0,0.539,584641.9,584641.9,4243,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948715,1099111.00
10/08/2016 13:45,2,2.324,ACTIVE,212.83,358.58,59.949,1475948703,"201051344000890","219011344069620",30.51,14.30,0,319.21,391.64,71.9,67.5,0.583,577121.5,577121.5,4243,0,0,0,L,1122011218,0,122.68,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948716,1099112.00
10/08/2016 13:45,2,2.271,ACTIVE,213.29,359.18,59.912,1475948703,"201051344000438","219011344069620",31.05,13.30,0,320.11,393.75,71.5,67.1,0.588,578558.8,578558.8,4246,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948717,1099113.00
10/08/2016 13:45,2,2.297,ACTIVE,213.51,359.48,60.034,1475948703,"201051344000417","219011344069620",30.47,14.30,0,319.51,391.34,70.9,66.5,0.583,569362.6,569362.6,4254,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948717,1099114.00
10/08/2016 13:45,2,1.965,ACTIVE,211.70,357.08,59.954,1475948703,"274151322000083","219011344069620",30.16,16.70,0,334.54,378.42,60.1,56.1,0.424,828634.2,828634.2,4235,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948718,1099115.00
10/08/2016 13:45,2,2.080,ACTIVE,212.38,359.48,59.975,1475948703,"274151322000076","219011344069620",30.91,16.70,0,328.82,381.12,65.1,60.9,0.455,884800.4,884800.4,4240,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948719,1099116.00
10/08/2016 13:45,2,2.186,ACTIVE,214.19,359.78,59.970,1475948703,"201051344000868","219011344069620",30.30,12.00,0,321.31,397.35,67.1,62.8,0.517,568800.4,568800.4,4249,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948720,1099117.00
10/08/2016 13:45,2,2.080,ACTIVE,211.25,354.37,59.970,1475948703,"274151322000095","219011344069620",30.73,16.00,0,329.43,380.82,64.6,60.4,0.442,875870.1,875870.1,4245,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948721,1099118.00
10/08/2016 13:45,2,2.180,ACTIVE,214.64,357.08,60.018,1475948703,"201051344000988","219011344069620",20.18,12.00,0,336.34,382.93,44.6,41.2,0.362,544261.1,544261.1,4241,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948722,1099119.00
10/08/2016 13:45,2,2.354,ACTIVE,213.06,359.18,59.975,1475948703,"201051344001025","219011344069620",30.61,13.30,0,320.11,392.85,73.0,68.5,0.588,578888.6,578888.6,4240,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948723,1099120.00
10/08/2016 13:45,2,2.182,ACTIVE,214.64,360.99,59.991,1475948703,"201051344000458","219011344069620",30.75,13.70,0,321.61,397.05,67.9,63.6,0.561,576256.6,576256.6,4254,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948724,1099121.00
10/08/2016 13:45,2,2.215,ACTIVE,215.32,362.49,60.028,1475948703,"201051344000853","219011344069620",30.75,12.70,0,326.72,396.15,69.0,64.6,0.570,575531.2,575531.2,4258,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948725,1099122.00
10/08/2016 13:45,2,2.322,ACTIVE,213.06,360.38,59.938,1475948703,"201051344000685","219011344069620",30.83,13.30,0,317.40,391.04,72.7,68.2,0.619,577704.7,577704.7,4252,0,0,0,L,1122011218,0,123.14,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948726,1099123.00
10/08/2016 13:45,2,2.361,ACTIVE,213.51,360.99,59.928,1475948703,"201051344000917","219011344069620",30.63,14.00,0,320.71,394.35,73.3,68.8,0.610,574610.9,574610.9,4245,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948726,1099124.00
10/08/2016 13:45,2,2.379,ACTIVE,213.29,359.78,59.965,1475948703,"201051344001145","219011344069620",30.53,13.00,0,320.41,391.64,73.6,69.1,0.601,579871.3,579871.3,4251,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948727,1099125.00
10/08/2016 13:45,2,2.443,ACTIVE,213.74,361.89,60.012,1475948703,"201051344000651","219011344069620",30.61,12.70,0,320.71,396.15,75.8,71.2,0.601,573088.5,573088.5,4241,0,0,0,L,1122011218,0,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948728,1099126.00
10/08/2016 13:45,2,2.023,ACTIVE,211.25,348.06,59.959,1475948703,"274151322000088","219011344069620",29.86,15.80,0,334.84,377.22,61.2,57.1,0.415,797119.2,797119.2,4226,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948729,1099127.00
10/08/2016 13:45,2,1.449,ACTIVE,212.38,435.23,59.965,1475948703,"274151322000068","219011344069620",40.77,19.00,0,406.97,466.79,59.5,55.5,0.393,690045.8,690045.8,4312,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948730,1099128.00
10/08/2016 13:45,2,2.516,ACTIVE,213.29,361.59,59.870,1475948703,"201051344001135","219011344069620",30.57,13.00,0,318.61,391.64,77.9,73.3,0.645,569209.8,569209.8,4238,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948731,1099129.00
10/08/2016 13:45,2,2.506,ACTIVE,214.41,361.29,59.954,1475948703,"201051344000594","219011344069620",30.77,14.00,0,320.71,398.86,78.1,73.5,0.650,580714.8,580714.8,4246,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948732,1099130.00
10/08/2016 13:45,2,2.648,ACTIVE,214.19,349.26,59.907,1475948703,"201051344001203","219011344069620",30.81,13.70,0,319.51,396.45,82.7,77.9,0.393,577475.8,577475.8,4248,0,0,0,L,1122011218,0,123.59,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948733,1099131.00
10/08/2016 13:45,2,2.299,ACTIVE,212.16,363.69,59.981,1475948703,"274151322000054","219011344069620",30.08,15.80,0,334.84,378.42,70.0,65.7,0.477,813441.1,813441.1,4224,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948734,1099132.00
10/08/2016 13:45,2,2.982,ACTIVE,215.54,351.97,60.002,1475948703,"201051344000867","219011344069620",30.89,13.70,0,322.81,397.05,93.4,88.2,0.424,567885.0,567885.0,4252,0,0,0,L,1122011218,0,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948735,1099133.00
10/08/2016 13:45,2,3.109,ACTIVE,214.41,351.07,59.907,1475948703,"201051344001093","219011344069620",30.93,13.30,0,320.71,394.95,97.5,92.1,0.451,573905.3,573905.3,4253,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948736,1099134.00
10/08/2016 13:45,2,4.551,ACTIVE,216.45,358.28,59.991,1475948703,"201051344000900","219011344069620",25.49,12.70,0,321.01,397.66,117.6,111.6,0.557,584767.0,584767.0,4259,0,0,0,L,1122011218,0,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948737,1099135.00
10/08/2016 13:45,2,4.992,ACTIVE,217.35,359.78,59.949,1475948703,"201051344000648","219011344069620",27.89,12.30,0,321.61,398.86,141.3,134.5,0.645,573266.6,573266.6,4246,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948738,1099136.00
10/08/2016 13:45,2,4.141,ACTIVE,217.13,359.18,59.996,1475948703,"201051344000569","219011344069620",28.55,13.30,0,319.81,396.15,119.5,113.4,0.544,584685.8,584685.8,4247,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948738,1099137.00
10/08/2016 13:45,2,3.617,ACTIVE,216.67,356.18,59.965,1475948703,"201051344000983","219011344069620",31.37,13.00,0,320.71,396.15,114.8,108.9,0.539,577330.8,577330.8,4256,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948739,1099138.00
10/08/2016 13:45,2,3.424,ACTIVE,216.45,354.97,59.944,1475948703,"201051344001158","219011344069620",29.24,12.70,0,321.01,398.26,101.2,95.8,0.455,568642.1,568642.1,4250,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948740,1099139.00
10/08/2016 13:45,2,2.770,ACTIVE,215.54,351.97,59.965,1475948703,"201051344000576","219011344069620",30.91,12.00,0,322.81,396.15,86.6,81.7,0.389,576244.6,576244.6,4260,0,0,0,L,1122011218,0,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948741,1099140.00
10/08/2016 13:45,2,2.816,ACTIVE,212.61,349.56,59.975,1475948703,"274151322000087","219011344069620",29.80,21.00,0,334.54,377.52,84.9,80.0,0.301,785353.7,785353.7,4273,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475948742,1099141.00
10/08/2016 14:00,2,1.650,ACTIVE,214.41,356.48,60.012,1475949604,"201051344000645","219011344069620",30.61,13.30,0,320.41,409.68,51.2,47.5,0.420,575718.8,575718.8,4256,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949605,1099142.00
10/08/2016 14:00,2,1.514,ACTIVE,211.48,350.47,59.933,1475949604,"274151322000085","219011344069620",29.28,16.00,0,330.33,379.92,44.9,41.4,0.301,812811.4,812811.4,4225,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949606,1099143.00
10/08/2016 14:00,2,1.693,ACTIVE,214.41,358.58,59.991,1475949604,"201051344000633","219011344069620",30.12,13.30,0,319.81,407.87,51.7,48.0,0.442,567401.9,567401.9,4254,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949607,1099144.00
10/08/2016 14:00,2,1.699,ACTIVE,214.41,356.48,59.970,1475949604,"201051344000469","219011344069620",30.42,11.70,0,320.41,406.67,52.3,48.6,0.411,570076.7,570076.7,4256,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949608,1099145.00
10/08/2016 14:00,2,1.807,ACTIVE,212.61,354.07,59.928,1475949604,"201051344000646","219011344069620",30.06,14.30,0,318.00,392.25,55.0,51.2,0.451,570072.4,570072.4,4244,0,0,0,L,1122011218,0,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949609,1099146.00
10/08/2016 14:00,2,1.551,ACTIVE,211.48,355.58,59.996,1475949604,"274151322000052","219011344069620",30.10,17.80,0,329.73,379.92,47.3,43.7,0.331,836303.7,836303.7,4232,0,0,0,L,1151911521,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949609,1099147.00
10/08/2016 14:00,2,1.834,ACTIVE,213.06,354.67,60.028,1475949604,"201051344000585","219011344069620",30.75,14.70,0,319.81,396.45,57.1,53.2,0.464,580405.2,580405.2,4249,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949610,1099148.00
10/08/2016 14:00,2,1.793,ACTIVE,212.38,352.57,59.954,1475949604,"201051344001230","219011344069620",30.65,14.00,0,318.61,392.55,55.7,51.8,0.460,572910.8,572910.8,4255,0,0,0,L,1122011218,0,122.23,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949611,1099149.00
10/08/2016 14:00,2,1.809,ACTIVE,213.29,355.58,60.002,1475949604,"201051344000582","219011344069620",30.42,13.30,0,318.30,397.05,55.7,51.9,0.446,565675.7,565675.7,4245,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949612,1099150.00
10/08/2016 14:00,2,1.842,ACTIVE,212.38,353.77,60.012,1475949604,"201051344000955","219011344069620",30.16,14.70,0,317.40,391.34,56.3,52.4,0.473,579894.0,579894.0,4244,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949613,1099151.00
10/08/2016 14:00,2,1.074,ACTIVE,211.48,425.31,60.002,1475949604,"274151322000094","219011344069620",39.36,18.30,0,336.64,473.40,43.2,39.8,0.292,689453.8,689453.8,4312,0,0,0,L,1151911521,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949614,1099152.00
10/08/2016 14:00,2,1.750,ACTIVE,214.41,357.68,59.965,1475949604,"201051344000579","219011344069620",30.38,14.30,0,324.92,404.27,53.9,50.1,0.438,584656.1,584656.1,4244,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949615,1099153.00
10/08/2016 14:00,2,1.838,ACTIVE,212.61,352.87,59.986,1475949604,"201051344000890","219011344069620",30.87,15.00,0,318.61,395.85,57.5,53.6,0.464,577136.5,577136.5,4244,0,0,0,L,1122011218,0,122.46,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949616,1099154.00
10/08/2016 14:00,2,1.836,ACTIVE,212.83,354.67,60.007,1475949604,"201051344000438","219011344069620",30.59,14.30,0,319.81,395.25,57.0,53.1,0.464,578573.6,578573.6,4247,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949617,1099155.00
10/08/2016 14:00,2,1.854,ACTIVE,213.06,354.97,59.996,1475949604,"201051344000417","219011344069620",30.47,15.00,0,318.00,394.05,57.2,53.3,0.468,569377.3,569377.3,4255,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949618,1099156.00
10/08/2016 14:00,2,1.592,ACTIVE,211.25,350.47,59.970,1475949604,"274151322000083","219011344069620",29.74,17.50,0,327.32,379.92,48.0,44.4,0.336,828646.7,828646.7,4236,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949618,1099157.00
10/08/2016 14:00,2,1.680,ACTIVE,212.16,345.66,60.012,1475949604,"274151322000076","219011344069620",30.61,17.30,0,329.43,381.12,52.1,48.3,0.358,884814.0,884814.0,4241,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949619,1099158.00
10/08/2016 14:00,2,1.770,ACTIVE,213.96,356.18,59.981,1475949604,"201051344000868","219011344069620",30.18,12.30,0,321.01,405.47,54.1,50.3,0.438,568814.4,568814.4,4250,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949620,1099159.00
10/08/2016 14:00,2,1.688,ACTIVE,211.25,352.27,59.954,1475949604,"274151322000095","219011344069620",30.34,17.00,0,329.13,379.62,51.9,48.1,0.349,875883.6,875883.6,4246,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949621,1099160.00
10/08/2016 14:00,2,1.787,ACTIVE,214.19,352.87,59.996,1475949604,"201051344000988","219011344069620",19.76,12.30,0,322.51,395.85,35.8,32.6,0.301,544270.2,544270.2,4242,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949622,1099161.00
10/08/2016 14:00,2,1.904,ACTIVE,212.83,354.07,59.933,1475949604,"201051344001025","219011344069620",30.53,14.00,0,319.81,395.55,58.9,54.9,0.477,578903.6,578903.6,4241,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949623,1099162.00
10/08/2016 14:00,2,1.756,ACTIVE,214.19,356.78,59.965,1475949604,"201051344000458","219011344069620",30.61,14.00,0,319.21,406.97,54.5,50.6,0.438,576270.5,576270.5,4255,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949624,1099163.00
10/08/2016 14:00,2,1.771,ACTIVE,214.87,358.28,59.933,1475949604,"201051344000853","219011344069620",30.61,13.00,0,328.52,407.57,54.9,51.1,0.446,575545.3,575545.3,4259,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949625,1099164.00
10/08/2016 14:00,2,1.867,ACTIVE,212.61,354.97,59.965,1475949604,"201051344000685","219011344069620",30.67,14.00,0,317.70,395.85,58.0,54.1,0.495,577719.3,577719.3,4253,0,0,0,L,1122011218,0,122.91,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949626,1099165.00
10/08/2016 14:00,2,1.887,ACTIVE,213.06,355.88,59.949,1475949604,"201051344000917","219011344069620",30.51,14.30,0,319.21,397.96,58.3,54.4,0.477,574625.6,574625.6,4246,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949627,1099166.00
10/08/2016 14:00,2,1.875,ACTIVE,212.83,355.58,60.028,1475949604,"201051344001145","219011344069620",30.77,13.30,0,318.61,395.85,58.5,54.5,0.468,579886.0,579886.0,4252,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949628,1099167.00
10/08/2016 14:00,2,1.922,ACTIVE,213.06,356.18,60.002,1475949604,"201051344000651","219011344069620",30.57,13.30,0,321.61,396.15,59.6,55.6,0.477,573103.4,573103.4,4242,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949629,1099168.00
10/08/2016 14:00,2,1.564,ACTIVE,211.03,354.67,59.991,1475949604,"274151322000088","219011344069620",29.66,16.70,0,330.33,379.62,47.0,43.5,0.314,797131.1,797131.1,4227,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949630,1099169.00
10/08/2016 14:00,2,1.137,ACTIVE,212.16,424.41,59.986,1475949604,"274151322000068","219011344069620",39.86,19.80,0,337.24,468.29,46.2,42.6,0.301,690057.2,690057.2,4313,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949631,1099170.00
10/08/2016 14:00,2,1.891,ACTIVE,212.83,354.07,59.981,1475949604,"201051344001135","219011344069620",30.79,13.70,0,318.30,394.05,59.0,55.0,0.486,569224.4,569224.4,4239,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949632,1099171.00
10/08/2016 14:00,2,1.816,ACTIVE,213.51,355.58,59.975,1475949604,"201051344000594","219011344069620",30.45,14.70,0,320.71,401.56,56.1,52.2,0.446,580728.9,580728.9,4247,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949632,1099172.00
10/08/2016 14:00,2,1.938,ACTIVE,213.06,355.58,59.965,1475949604,"201051344001203","219011344069620",30.49,14.30,0,316.50,398.86,59.8,55.8,0.495,577490.6,577490.6,4249,0,0,0,L,1122011218,0,122.91,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949633,1099173.00
10/08/2016 14:00,2,1.633,ACTIVE,211.48,345.66,59.970,1475949604,"274151322000054","219011344069620",29.50,16.70,0,329.13,380.52,48.8,45.2,0.331,813453.3,813453.3,4225,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949634,1099174.00
10/08/2016 14:00,2,1.824,ACTIVE,214.41,356.78,59.965,1475949604,"201051344000867","219011344069620",30.34,13.70,0,320.71,406.37,56.1,52.2,0.451,567899.0,567899.0,4253,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949635,1099175.00
10/08/2016 14:00,2,1.914,ACTIVE,212.83,355.58,59.986,1475949604,"201051344001093","219011344069620",31.01,14.30,0,320.11,398.56,60.2,56.1,0.473,573920.1,573920.1,4254,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949636,1099176.00
10/08/2016 14:00,2,1.789,ACTIVE,214.19,357.68,60.023,1475949604,"201051344000900","219011344069620",30.53,12.30,0,320.71,411.48,55.4,51.5,0.464,584780.8,584780.8,4260,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949637,1099177.00
10/08/2016 14:00,2,1.783,ACTIVE,214.41,355.28,60.002,1475949604,"201051344000648","219011344069620",30.89,12.30,0,319.21,409.98,55.8,51.9,0.464,573280.4,573280.4,4247,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949638,1099178.00
10/08/2016 14:00,2,1.818,ACTIVE,214.41,358.58,60.007,1475949604,"201051344000569","219011344069620",30.81,13.30,0,319.51,406.97,56.8,52.9,0.455,584699.7,584699.7,4248,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949639,1099179.00
10/08/2016 14:00,2,1.795,ACTIVE,214.41,357.08,59.944,1475949604,"201051344000983","219011344069620",31.11,13.30,0,321.31,407.27,56.6,52.7,0.482,577344.7,577344.7,4257,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949640,1099180.00
10/08/2016 14:00,2,1.811,ACTIVE,214.41,358.58,59.917,1475949604,"201051344001158","219011344069620",30.67,12.70,0,322.81,406.37,56.3,52.4,0.460,568655.9,568655.9,4251,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949641,1099181.00
10/08/2016 14:00,2,1.834,ACTIVE,214.64,359.48,59.996,1475949604,"201051344000576","219011344069620",30.45,12.30,0,321.31,410.28,56.6,52.7,0.442,576258.5,576258.5,4261,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949642,1099182.00
10/08/2016 14:00,2,1.652,ACTIVE,211.48,345.66,59.965,1475949604,"274151322000087","219011344069620",29.52,22.00,0,331.83,379.92,49.4,45.7,0.309,785365.7,785365.7,4274,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475949643,1099183.00
10/08/2016 14:15,2,1.787,ACTIVE,215.09,356.48,59.959,1475950503,"201051344000645","219011344069620",30.04,14.70,0,326.42,406.97,54.4,50.6,0.424,575738.2,575738.2,4257,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950504,1099184.00
10/08/2016 14:15,2,1.590,ACTIVE,211.93,344.76,60.007,1475950503,"274151322000085","219011344069620",29.46,18.00,0,328.82,380.22,47.5,43.9,0.314,812828.5,812828.5,4226,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950505,1099185.00
10/08/2016 14:15,2,1.795,ACTIVE,214.87,358.58,59.991,1475950503,"201051344000633","219011344069620",29.96,15.00,0,321.01,405.47,54.5,50.6,0.468,567421.2,567421.2,4255,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950506,1099186.00
10/08/2016 14:15,2,1.795,ACTIVE,214.87,357.38,60.007,1475950503,"201051344000469","219011344069620",30.24,13.00,0,322.51,405.17,55.0,51.2,0.464,570096.2,570096.2,4257,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950507,1099187.00
10/08/2016 14:15,2,1.949,ACTIVE,212.38,355.58,60.002,1475950503,"201051344000646","219011344069620",30.18,16.00,0,318.91,398.56,59.6,55.6,0.499,570092.1,570092.1,4245,0,0,0,L,1122011218,0,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950508,1099188.00
10/08/2016 14:15,2,1.646,ACTIVE,211.70,351.67,60.012,1475950503,"274151322000052","219011344069620",29.64,19.80,0,329.43,380.22,49.4,45.7,0.340,836321.4,836321.4,4233,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950509,1099189.00
10/08/2016 14:15,2,1.996,ACTIVE,213.29,356.78,59.938,1475950503,"201051344000585","219011344069620",30.16,16.00,0,319.21,397.96,61.0,57.0,0.504,580425.5,580425.5,4250,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950510,1099190.00
10/08/2016 14:15,2,1.953,ACTIVE,212.61,354.67,59.996,1475950503,"201051344001230","219011344069620",30.08,15.80,0,318.00,397.35,59.5,55.5,0.486,572930.7,572930.7,4256,0,0,0,L,1122011218,0,122.46,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950511,1099191.00
10/08/2016 14:15,2,1.918,ACTIVE,213.29,356.48,59.949,1475950503,"201051344000582","219011344069620",30.40,15.00,0,318.30,398.56,59.1,55.1,0.473,565695.5,565695.5,4246,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950511,1099192.00
10/08/2016 14:15,2,1.945,ACTIVE,212.38,354.97,59.996,1475950503,"201051344000955","219011344069620",30.34,16.00,0,317.70,397.66,59.8,55.7,0.495,579913.9,579913.9,4245,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950512,1099193.00
10/08/2016 14:15,2,1.074,ACTIVE,211.70,433.12,59.975,1475950503,"274151322000094","219011344069620",40.00,19.80,0,334.84,481.51,43.7,40.2,0.296,689469.7,689469.7,4313,0,0,0,L,1151911521,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950513,1099194.00
10/08/2016 14:15,2,1.758,ACTIVE,214.64,357.38,59.975,1475950503,"201051344000579","219011344069620",30.53,15.50,0,323.41,404.27,54.4,50.5,0.433,584675.5,584675.5,4245,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950514,1099195.00
10/08/2016 14:15,2,1.971,ACTIVE,212.38,354.67,60.028,1475950503,"201051344000890","219011344069620",30.16,16.30,0,319.51,398.26,60.2,56.2,0.482,577156.6,577156.6,4245,0,0,0,L,1122011218,0,122.46,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950515,1099196.00
10/08/2016 14:15,2,1.912,ACTIVE,212.83,355.28,59.965,1475950503,"201051344000438","219011344069620",30.67,15.80,0,317.70,397.35,59.5,55.5,0.486,578593.6,578593.6,4248,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950516,1099197.00
10/08/2016 14:15,2,1.963,ACTIVE,212.83,355.28,60.012,1475950503,"201051344000417","219011344069620",29.62,16.70,0,316.50,397.66,59.0,55.0,0.486,569397.1,569397.1,4256,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950517,1099198.00
10/08/2016 14:15,2,1.590,ACTIVE,211.93,353.77,59.996,1475950503,"274151322000083","219011344069620",29.64,19.80,0,327.92,379.92,47.7,44.1,0.327,828664.3,828664.3,4237,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950518,1099199.00
10/08/2016 14:15,2,1.697,ACTIVE,212.38,355.28,59.954,1475950503,"274151322000076","219011344069620",30.06,19.50,0,329.13,383.83,51.6,47.9,0.367,884833.0,884833.0,4242,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950519,1099200.00
10/08/2016 14:15,2,1.742,ACTIVE,214.19,355.88,60.002,1475950503,"201051344000868","219011344069620",30.30,13.70,0,319.81,403.97,53.5,49.7,0.433,568833.8,568833.8,4251,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950520,1099201.00
10/08/2016 14:15,2,1.674,ACTIVE,211.48,353.47,59.986,1475950503,"274151322000095","219011344069620",29.98,19.30,0,328.52,383.23,50.8,47.1,0.340,875902.5,875902.5,4247,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950520,1099202.00
10/08/2016 14:15,2,1.760,ACTIVE,214.64,353.77,59.981,1475950503,"201051344000988","219011344069620",19.74,13.30,0,320.41,395.85,35.2,32.0,0.292,544282.8,544282.8,4243,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950521,1099203.00
10/08/2016 14:15,2,1.945,ACTIVE,212.61,355.28,59.986,1475950503,"201051344001025","219011344069620",30.24,15.50,0,320.11,397.66,59.6,55.6,0.473,578923.9,578923.9,4242,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950522,1099204.00
10/08/2016 14:15,2,1.740,ACTIVE,214.41,357.38,59.970,1475950503,"201051344000458","219011344069620",29.94,15.30,0,322.21,404.87,52.8,49.0,0.460,576289.8,576289.8,4256,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950523,1099205.00
10/08/2016 14:15,2,1.736,ACTIVE,215.09,357.38,60.034,1475950503,"201051344000853","219011344069620",30.22,14.30,0,328.82,405.47,53.2,49.4,0.429,575564.7,575564.7,4260,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950524,1099206.00
10/08/2016 14:15,2,1.889,ACTIVE,212.83,355.88,60.002,1475950503,"201051344000685","219011344069620",30.45,15.30,0,317.40,398.26,58.3,54.3,0.495,577739.2,577739.2,4254,0,0,0,L,1122011218,0,123.14,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950525,1099207.00
10/08/2016 14:15,2,1.914,ACTIVE,213.06,356.18,59.949,1475950503,"201051344000917","219011344069620",30.14,16.00,0,322.51,397.96,58.4,54.5,0.486,574645.6,574645.6,4247,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950526,1099208.00
10/08/2016 14:15,2,1.920,ACTIVE,212.83,355.28,59.981,1475950503,"201051344001145","219011344069620",30.04,15.30,0,319.81,397.96,58.5,54.5,0.477,579905.9,579905.9,4253,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950527,1099209.00
10/08/2016 14:15,2,1.924,ACTIVE,213.06,356.48,60.018,1475950503,"201051344000651","219011344069620",30.36,14.70,0,319.51,397.05,59.2,55.2,0.473,573123.6,573123.6,4243,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950528,1099210.00
10/08/2016 14:15,2,1.535,ACTIVE,211.48,346.26,59.986,1475950503,"274151322000088","219011344069620",28.73,18.00,0,329.73,379.92,44.6,41.2,0.301,797147.9,797147.9,4228,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950529,1099211.00
10/08/2016 14:15,2,1.059,ACTIVE,212.38,434.63,59.954,1475950503,"274151322000068","219011344069620",40.43,21.30,0,336.04,479.11,43.3,39.9,0.292,690073.2,690073.2,4314,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950530,1099212.00
10/08/2016 14:15,2,1.885,ACTIVE,212.38,354.67,59.986,1475950503,"201051344001135","219011344069620",30.51,15.30,0,317.10,397.66,58.3,54.3,0.486,569244.3,569244.3,4240,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950531,1099213.00
10/08/2016 14:15,2,1.730,ACTIVE,213.74,355.28,59.970,1475950503,"201051344000594","219011344069620",30.40,16.00,0,321.01,400.36,53.3,49.5,0.429,580748.4,580748.4,4248,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950532,1099214.00
10/08/2016 14:15,2,1.924,ACTIVE,213.06,355.28,59.981,1475950503,"201051344001203","219011344069620",30.32,15.80,0,321.31,397.35,59.1,55.1,0.495,577510.7,577510.7,4250,0,0,0,L,1122011218,0,122.91,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950533,1099215.00
10/08/2016 14:15,2,1.543,ACTIVE,211.48,353.77,59.975,1475950503,"274151322000054","219011344069620",29.32,18.00,0,326.72,380.82,45.9,42.3,0.309,813470.4,813470.4,4226,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950534,1099216.00
10/08/2016 14:15,2,1.742,ACTIVE,214.41,354.67,59.928,1475950503,"201051344000867","219011344069620",30.24,15.00,0,322.51,403.07,53.3,49.5,0.424,567918.3,567918.3,4254,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950535,1099217.00
10/08/2016 14:15,2,1.943,ACTIVE,212.83,355.88,59.949,1475950503,"201051344001093","219011344069620",30.24,15.80,0,320.11,397.66,59.5,55.5,0.473,573940.2,573940.2,4255,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950535,1099218.00
10/08/2016 14:15,2,1.695,ACTIVE,214.41,356.48,60.018,1475950503,"201051344000900","219011344069620",30.59,13.70,0,319.51,406.97,52.6,48.8,0.424,584800.0,584800.0,4261,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950536,1099219.00
10/08/2016 14:15,2,1.732,ACTIVE,214.64,354.97,59.975,1475950503,"201051344000648","219011344069620",30.12,13.70,0,321.91,405.17,52.9,49.1,0.438,573299.6,573299.6,4248,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950538,1099220.00
10/08/2016 14:15,2,1.736,ACTIVE,214.64,357.98,59.981,1475950503,"201051344000569","219011344069620",30.45,14.70,0,320.71,404.87,53.6,49.8,0.438,584719.1,584719.1,4249,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950539,1099221.00
10/08/2016 14:15,2,1.730,ACTIVE,214.64,355.88,60.002,1475950503,"201051344000983","219011344069620",30.36,14.30,0,322.81,405.77,53.3,49.5,0.446,577364.0,577364.0,4258,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950540,1099222.00
10/08/2016 14:15,2,1.752,ACTIVE,214.64,356.78,59.981,1475950503,"201051344001158","219011344069620",29.76,14.00,0,322.81,405.47,52.9,49.1,0.433,568675.1,568675.1,4252,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950540,1099223.00
10/08/2016 14:15,2,1.719,ACTIVE,214.87,357.38,59.928,1475950503,"201051344000576","219011344069620",30.42,13.70,0,324.02,406.97,53.0,49.2,0.429,576277.8,576277.8,4262,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950541,1099224.00
10/08/2016 14:15,2,1.557,ACTIVE,211.93,346.86,60.012,1475950503,"274151322000087","219011344069620",29.00,24.30,0,329.13,378.42,45.7,42.2,0.287,785382.7,785382.7,4275,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475950542,1099225.00
10/08/2016 14:30,2,2.250,ACTIVE,215.32,362.79,59.922,1475951403,"201051344000645","219011344069620",30.20,14.00,0,323.72,395.25,68.8,64.5,0.552,575752.2,575752.2,4258,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951404,1099226.00
10/08/2016 14:30,2,2.037,ACTIVE,212.16,354.67,59.928,1475951403,"274151322000085","219011344069620",29.44,17.80,0,331.83,379.02,60.8,56.7,0.402,812840.6,812840.6,4227,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951405,1099227.00
10/08/2016 14:30,2,2.223,ACTIVE,215.09,361.59,59.949,1475951403,"201051344000633","219011344069620",30.57,14.70,0,322.51,396.45,68.9,64.6,0.575,567435.2,567435.2,4256,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951406,1099228.00
10/08/2016 14:30,2,2.199,ACTIVE,215.09,362.49,59.922,1475951403,"201051344000469","219011344069620",31.07,12.30,0,320.71,395.85,69.2,64.9,0.579,570110.4,570110.4,4258,0,0,0,L,1122011218,0,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951407,1099229.00
10/08/2016 14:30,2,2.336,ACTIVE,213.06,359.18,59.901,1475951403,"201051344000646","219011344069620",30.47,16.00,0,319.51,394.65,72.1,67.6,0.597,570107.4,570107.4,4246,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951408,1099230.00
10/08/2016 14:30,2,2.072,ACTIVE,211.48,360.08,59.880,1475951403,"274151322000052","219011344069620",30.10,19.80,0,330.33,379.32,63.1,59.0,0.420,836334.2,836334.2,4234,0,0,0,L,1151911521,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951409,1099231.00
10/08/2016 14:30,2,2.406,ACTIVE,214.19,360.99,59.965,1475951403,"201051344000585","219011344069620",30.30,16.00,0,318.00,397.66,73.8,69.3,0.605,580441.1,580441.1,4251,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951410,1099232.00
10/08/2016 14:30,2,2.328,ACTIVE,213.06,357.98,59.981,1475951403,"201051344001230","219011344069620",30.61,15.80,0,316.80,391.04,72.2,67.8,0.601,572946.0,572946.0,4257,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951411,1099233.00
10/08/2016 14:30,2,2.307,ACTIVE,214.19,361.29,59.944,1475951403,"201051344000582","219011344069620",30.69,15.00,0,317.70,397.35,71.8,67.4,0.579,565710.7,565710.7,4247,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951411,1099234.00
10/08/2016 14:30,2,2.320,ACTIVE,213.06,360.08,59.870,1475951403,"201051344000955","219011344069620",30.81,16.00,0,319.51,393.45,72.4,68.0,0.610,579929.3,579929.3,4246,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951412,1099235.00
10/08/2016 14:30,2,1.369,ACTIVE,211.70,442.14,59.965,1475951403,"274151322000094","219011344069620",40.71,19.80,0,399.46,465.28,56.4,52.5,0.384,689481.1,689481.1,4314,0,0,0,L,1151911521,0,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951413,1099236.00
10/08/2016 14:30,2,2.227,ACTIVE,215.09,362.19,59.981,1475951403,"201051344000579","219011344069620",30.57,15.30,0,327.32,395.85,69.0,64.7,0.570,584689.8,584689.8,4246,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951414,1099237.00
10/08/2016 14:30,2,2.342,ACTIVE,213.06,359.48,59.959,1475951403,"201051344000890","219011344069620",30.75,16.70,0,319.81,395.25,73.0,68.5,0.592,577172.2,577172.2,4246,0,0,0,L,1122011218,0,122.68,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951415,1099238.00
10/08/2016 14:30,2,2.338,ACTIVE,213.51,360.69,59.981,1475951403,"201051344000438","219011344069620",30.49,16.00,0,317.70,396.45,72.2,67.8,0.597,578609.0,578609.0,4249,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951416,1099239.00
10/08/2016 14:30,2,2.326,ACTIVE,213.74,360.38,59.975,1475951403,"201051344000417","219011344069620",30.38,16.70,0,318.61,394.95,71.6,67.2,0.597,569412.5,569412.5,4257,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951417,1099240.00
10/08/2016 14:30,2,2.031,ACTIVE,211.93,361.89,59.938,1475951403,"274151322000083","219011344069620",29.94,19.30,0,329.13,379.32,61.6,57.6,0.424,828676.9,828676.9,4238,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951418,1099241.00
10/08/2016 14:30,2,2.141,ACTIVE,212.38,357.68,59.970,1475951403,"274151322000076","219011344069620",30.79,19.00,0,330.03,379.92,66.8,62.5,0.486,884846.8,884846.8,4243,0,0,0,L,1151911521,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951419,1099242.00
