ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 14:30,2,2.182,ACTIVE,214.41,361.59,59.965,1475951403,"201051344000868","219011344069620",30.77,13.00,0,318.61,397.66,68.1,63.8,0.557,568848.0,568848.0,4252,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951420,1099243.00
10/08/2016 14:30,2,2.154,ACTIVE,211.70,359.78,59.975,1475951403,"274151322000095","219011344069620",30.16,18.70,0,330.93,378.72,65.7,61.5,0.442,875916.1,875916.1,4248,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951421,1099244.00
10/08/2016 14:30,2,2.207,ACTIVE,214.87,356.78,60.018,1475951403,"201051344000988","219011344069620",20.08,12.70,0,336.04,385.03,44.8,41.3,0.371,544292.0,544292.0,4244,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951422,1099245.00
10/08/2016 14:30,2,2.324,ACTIVE,213.51,358.88,59.944,1475951403,"201051344001025","219011344069620",30.75,15.80,0,317.40,395.85,72.4,68.0,0.583,578939.5,578939.5,4243,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951422,1099246.00
10/08/2016 14:30,2,2.188,ACTIVE,214.87,360.99,59.991,1475951403,"201051344000458","219011344069620",30.36,15.00,0,321.31,395.55,67.3,63.0,0.557,576303.9,576303.9,4257,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951423,1099247.00
10/08/2016 14:30,2,2.193,ACTIVE,215.54,363.39,59.986,1475951403,"201051344000853","219011344069620",30.47,13.70,0,329.43,396.75,67.7,63.4,0.557,575578.9,575578.9,4261,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951424,1099248.00
10/08/2016 14:30,2,2.299,ACTIVE,213.29,359.18,59.875,1475951403,"201051344000685","219011344069620",30.38,15.30,0,318.00,395.85,70.7,66.3,0.597,577754.5,577754.5,4255,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951425,1099249.00
10/08/2016 14:30,2,2.291,ACTIVE,213.51,361.59,59.938,1475951403,"201051344000917","219011344069620",30.57,16.00,0,319.51,397.66,71.0,66.6,0.597,574661.0,574661.0,4248,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951426,1099250.00
10/08/2016 14:30,2,2.279,ACTIVE,213.29,359.48,60.012,1475951403,"201051344001145","219011344069620",30.65,15.00,0,318.61,395.25,70.8,66.4,0.583,579921.3,579921.3,4254,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951427,1099251.00
10/08/2016 14:30,2,2.311,ACTIVE,213.51,361.29,59.981,1475951403,"201051344000651","219011344069620",30.61,14.70,0,319.51,397.05,71.7,67.2,0.583,573139.2,573139.2,4244,0,0,0,L,1122011218,0,123.14,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951428,1099252.00
10/08/2016 14:30,2,1.959,ACTIVE,211.25,348.36,59.986,1475951403,"274151322000088","219011344069620",29.28,17.80,0,334.84,378.12,58.1,54.2,0.398,797160.0,797160.0,4229,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951429,1099253.00
10/08/2016 14:30,2,1.383,ACTIVE,212.16,429.52,59.986,1475951403,"274151322000068","219011344069620",39.96,21.00,0,404.87,470.09,56.4,52.5,0.371,690084.8,690084.8,4315,0,0,0,L,1151911521,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951430,1099254.00
10/08/2016 14:30,2,2.256,ACTIVE,213.29,358.88,59.938,1475951403,"201051344001135","219011344069620",30.73,15.30,0,319.51,394.65,70.2,65.9,0.592,569259.6,569259.6,4241,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951431,1099255.00
10/08/2016 14:30,2,2.174,ACTIVE,214.19,359.18,59.938,1475951403,"201051344000594","219011344069620",30.51,15.80,0,318.91,398.86,67.2,62.9,0.539,580762.6,580762.6,4249,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951431,1099256.00
10/08/2016 14:30,2,2.295,ACTIVE,213.74,358.28,59.912,1475951403,"201051344001203","219011344069620",30.51,15.80,0,318.00,398.56,71.0,66.6,0.597,577526.3,577526.3,4251,0,0,0,L,1122011218,0,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951432,1099257.00
10/08/2016 14:30,2,1.953,ACTIVE,211.70,358.88,59.996,1475951403,"274151322000054","219011344069620",29.78,17.80,0,327.62,379.62,59.0,55.0,0.402,813482.8,813482.8,4227,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951433,1099258.00
10/08/2016 14:30,2,2.154,ACTIVE,214.87,358.88,59.981,1475951403,"201051344000867","219011344069620",30.51,14.70,0,321.91,397.66,66.6,62.4,0.552,567932.5,567932.5,4255,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951434,1099259.00
10/08/2016 14:30,2,2.254,ACTIVE,213.51,360.99,59.986,1475951403,"201051344001093","219011344069620",30.93,15.80,0,319.81,397.05,70.6,66.2,0.566,573955.8,573955.8,4256,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951435,1099260.00
10/08/2016 14:30,2,2.125,ACTIVE,214.64,361.59,59.996,1475951403,"201051344000900","219011344069620",30.51,13.00,0,323.72,397.05,65.7,61.5,0.530,584814.0,584814.0,4262,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951436,1099261.00
10/08/2016 14:30,2,2.131,ACTIVE,214.87,360.08,60.023,1475951403,"201051344000648","219011344069620",30.43,13.30,0,321.01,395.25,65.7,61.5,0.526,573313.6,573313.6,4249,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951437,1099262.00
10/08/2016 14:30,2,2.131,ACTIVE,214.87,359.78,59.975,1475951403,"201051344000569","219011344069620",30.75,14.00,0,323.11,396.15,66.3,62.1,0.535,584733.3,584733.3,4250,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951438,1099263.00
10/08/2016 14:30,2,2.115,ACTIVE,214.87,360.69,59.975,1475951403,"201051344000983","219011344069620",30.83,14.00,0,322.21,397.05,66.1,61.9,0.552,577378.2,577378.2,4259,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951439,1099264.00
10/08/2016 14:30,2,2.141,ACTIVE,215.09,361.29,60.018,1475951403,"201051344001158","219011344069620",30.26,13.70,0,323.72,395.85,65.6,61.4,0.544,568689.2,568689.2,4253,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951440,1099265.00
10/08/2016 14:30,2,2.102,ACTIVE,215.32,362.19,59.928,1475951403,"201051344000576","219011344069620",30.89,13.00,0,322.21,396.15,65.8,61.5,0.539,576291.9,576291.9,4263,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951441,1099266.00
10/08/2016 14:30,2,1.922,ACTIVE,211.93,358.58,59.991,1475951403,"274151322000087","219011344069620",29.66,24.50,0,334.84,378.42,57.7,53.8,0.376,785394.9,785394.9,4276,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475951442,1099267.00
10/08/2016 14:45,2,2.678,ACTIVE,216.00,353.47,59.933,1475952303,"201051344000645","219011344069620",30.38,16.00,0,334.54,396.45,82.4,77.6,0.367,575769.3,575769.3,4259,0,0,0,L,1122011218,0,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952304,1099268.00
10/08/2016 14:45,2,2.430,ACTIVE,212.38,362.19,59.901,1475952303,"274151322000085","219011344069620",29.36,18.30,0,335.14,379.62,72.1,67.7,0.495,812855.7,812855.7,4228,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952305,1099269.00
10/08/2016 14:45,2,2.656,ACTIVE,215.54,353.17,59.975,1475952303,"201051344000633","219011344069620",30.61,16.00,0,335.14,396.15,82.4,77.6,0.389,567452.4,567452.4,4257,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952306,1099270.00
10/08/2016 14:45,2,2.693,ACTIVE,216.00,351.97,59.954,1475952303,"201051344000469","219011344069620",30.40,13.70,0,335.14,396.45,83.0,78.1,0.393,570127.7,570127.7,4259,0,0,0,L,1122011218,0,122.46,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952307,1099271.00
10/08/2016 14:45,2,2.740,ACTIVE,213.74,348.66,59.933,1475952303,"201051344000646","219011344069620",30.71,17.80,0,333.63,396.45,85.3,80.4,0.402,570125.3,570125.3,4247,0,0,0,L,1122011218,0,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952308,1099272.00
10/08/2016 14:45,2,2.508,ACTIVE,212.16,351.67,59.949,1475952303,"274151322000052","219011344069620",29.98,21.30,0,328.52,380.52,76.1,71.5,0.530,836349.9,836349.9,4235,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952310,1099273.00
10/08/2016 14:45,2,2.836,ACTIVE,214.41,350.47,59.922,1475952303,"201051344000585","219011344069620",30.53,16.70,0,334.54,398.26,87.8,82.8,0.407,580459.6,580459.6,4252,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952311,1099274.00
10/08/2016 14:45,2,2.740,ACTIVE,213.51,347.46,59.959,1475952303,"201051344001230","219011344069620",30.69,16.70,0,333.63,394.05,85.2,80.3,0.398,572964.0,572964.0,4258,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952312,1099275.00
10/08/2016 14:45,2,2.770,ACTIVE,214.87,349.56,59.965,1475952303,"201051344000582","219011344069620",30.47,15.50,0,335.44,400.06,85.4,80.5,0.380,565728.8,565728.8,4248,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952312,1099276.00
10/08/2016 14:45,2,2.732,ACTIVE,213.74,348.36,59.970,1475952303,"201051344000955","219011344069620",31.01,17.30,0,334.54,394.65,85.8,80.9,0.407,579947.4,579947.4,4247,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952313,1099277.00
10/08/2016 14:45,2,1.658,ACTIVE,212.38,435.83,59.928,1475952303,"274151322000094","219011344069620",40.63,20.30,0,406.07,464.98,68.4,64.1,0.468,689495.2,689495.2,4315,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952314,1099278.00
10/08/2016 14:45,2,2.680,ACTIVE,216.00,352.87,59.933,1475952303,"201051344000579","219011344069620",30.69,17.30,0,336.94,396.15,83.4,78.5,0.384,584707.2,584707.2,4247,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952315,1099279.00
10/08/2016 14:45,2,2.814,ACTIVE,213.74,348.96,59.991,1475952303,"201051344000890","219011344069620",30.43,17.50,0,334.84,396.45,86.8,81.8,0.398,577190.6,577190.6,4247,0,0,0,L,1122011218,0,123.14,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952316,1099280.00
10/08/2016 14:45,2,2.787,ACTIVE,214.19,350.17,59.907,1475952303,"201051344000438","219011344069620",30.63,17.30,0,335.14,397.96,86.5,81.5,0.402,578627.2,578627.2,4250,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952317,1099281.00
10/08/2016 14:45,2,2.787,ACTIVE,214.19,349.56,59.965,1475952303,"201051344000417","219011344069620",30.36,18.30,0,333.93,395.85,85.7,80.8,0.398,569430.5,569430.5,4258,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952318,1099282.00
10/08/2016 14:45,2,2.490,ACTIVE,212.16,366.70,59.938,1475952303,"274151322000083","219011344069620",29.90,20.00,0,334.54,380.52,75.3,70.8,0.526,828692.5,828692.5,4239,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952319,1099283.00
10/08/2016 14:45,2,2.637,ACTIVE,212.61,353.47,59.949,1475952303,"274151322000076","219011344069620",30.75,21.30,0,335.14,381.12,82.1,77.3,0.318,884863.8,884863.8,4244,0,0,0,L,1151911521,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952320,1099284.00
10/08/2016 14:45,2,2.693,ACTIVE,215.09,352.57,59.975,1475952303,"201051344000868","219011344069620",30.49,14.30,0,334.54,397.35,83.2,78.4,0.371,568865.4,568865.4,4253,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952321,1099285.00
10/08/2016 14:45,2,2.619,ACTIVE,212.16,347.76,59.959,1475952303,"274151322000095","219011344069620",30.49,21.30,0,334.24,380.22,80.9,76.1,0.301,875932.9,875932.9,4249,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952321,1099286.00
10/08/2016 14:45,2,2.736,ACTIVE,215.54,357.68,59.944,1475952303,"201051344000988","219011344069620",19.86,13.30,0,336.34,384.73,55.1,51.2,0.455,544303.3,544303.3,4245,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952322,1099287.00
10/08/2016 14:45,2,2.830,ACTIVE,214.19,348.36,59.981,1475952303,"201051344001025","219011344069620",30.73,16.70,0,335.14,397.96,88.1,83.1,0.389,578958.0,578958.0,4244,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952323,1099288.00
10/08/2016 14:45,2,2.701,ACTIVE,215.54,351.67,59.981,1475952303,"201051344000458","219011344069620",30.38,16.70,0,336.04,395.85,83.1,78.3,0.389,576321.2,576321.2,4258,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952324,1099289.00
10/08/2016 14:45,2,2.682,ACTIVE,216.22,353.47,59.938,1475952303,"201051344000853","219011344069620",30.83,15.30,0,339.34,397.35,83.8,78.9,0.380,575596.3,575596.3,4262,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952325,1099290.00
10/08/2016 14:45,2,2.828,ACTIVE,214.19,349.86,59.970,1475952303,"201051344000685","219011344069620",30.18,17.00,0,335.44,396.15,86.5,81.5,0.411,577772.7,577772.7,4256,0,0,0,L,1122011218,0,123.81,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952326,1099291.00
10/08/2016 14:45,2,2.793,ACTIVE,214.41,349.86,59.880,1475952303,"201051344000917","219011344069620",30.65,17.50,0,334.84,398.86,86.7,81.8,0.402,574679.2,574679.2,4249,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952327,1099292.00
10/08/2016 14:45,2,2.799,ACTIVE,213.96,349.26,59.991,1475952303,"201051344001145","219011344069620",30.59,16.30,0,335.14,397.66,86.7,81.8,0.398,579939.5,579939.5,4255,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952328,1099293.00
10/08/2016 14:45,2,2.834,ACTIVE,214.64,349.86,59.975,1475952303,"201051344000651","219011344069620",30.73,15.50,0,335.44,398.26,88.2,83.2,0.407,573157.7,573157.7,4245,0,0,0,L,1122011218,0,123.81,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952329,1099294.00
10/08/2016 14:45,2,2.443,ACTIVE,211.93,362.79,59.933,1475952303,"274151322000088","219011344069620",29.58,18.30,0,334.84,379.02,73.2,68.8,0.499,797174.9,797174.9,4230,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952330,1099295.00
10/08/2016 14:45,2,1.707,ACTIVE,213.06,434.93,59.959,1475952303,"274151322000068","219011344069620",40.65,21.50,0,400.96,471.60,69.9,65.6,0.477,690099.1,690099.1,4316,0,0,0,L,1151911521,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952331,1099296.00
10/08/2016 14:45,2,2.793,ACTIVE,214.19,349.26,59.907,1475952303,"201051344001135","219011344069620",30.75,17.50,0,334.84,396.15,87.0,82.1,0.402,569277.8,569277.8,4242,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952332,1099297.00
10/08/2016 14:45,2,2.713,ACTIVE,214.87,351.97,59.975,1475952303,"201051344000594","219011344069620",30.67,18.00,0,336.04,398.56,84.3,79.4,0.384,580780.1,580780.1,4250,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952333,1099298.00
10/08/2016 14:45,2,2.836,ACTIVE,214.64,349.86,59.954,1475952303,"201051344001203","219011344069620",30.71,16.70,0,335.74,397.66,88.2,83.2,0.407,577544.7,577544.7,4252,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952334,1099299.00
10/08/2016 14:45,2,2.516,ACTIVE,212.61,354.97,59.922,1475952303,"274151322000054","219011344069620",29.46,18.30,0,334.84,381.12,75.0,70.4,0.521,813498.1,813498.1,4228,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952335,1099300.00
10/08/2016 14:45,2,2.723,ACTIVE,215.77,352.27,59.938,1475952303,"201051344000867","219011344069620",30.51,16.00,0,335.14,397.05,84.2,79.3,0.380,567949.9,567949.9,4256,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952335,1099301.00
10/08/2016 14:45,2,2.818,ACTIVE,214.41,350.17,59.970,1475952303,"201051344001093","219011344069620",30.75,18.00,0,334.54,397.35,87.8,82.9,0.398,573974.1,573974.1,4257,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952336,1099302.00
10/08/2016 14:45,2,2.703,ACTIVE,215.54,353.47,59.965,1475952303,"201051344000900","219011344069620",30.71,15.00,0,333.33,397.66,84.1,79.2,0.384,584831.3,584831.3,4263,0,0,0,L,1122011218,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952337,1099303.00
10/08/2016 14:45,2,2.680,ACTIVE,215.77,352.57,59.981,1475952303,"201051344000648","219011344069620",30.83,15.30,0,334.84,398.56,83.7,78.9,0.376,573330.8,573330.8,4250,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952338,1099304.00
10/08/2016 14:45,2,2.748,ACTIVE,216.00,353.77,59.944,1475952303,"201051344000569","219011344069620",30.53,16.30,0,334.54,396.15,85.0,80.1,0.380,584750.8,584750.8,4251,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952339,1099305.00
10/08/2016 14:45,2,2.719,ACTIVE,216.00,353.17,59.949,1475952303,"201051344000983","219011344069620",30.85,15.50,0,335.44,396.15,85.0,80.1,0.407,577395.6,577395.6,4260,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952340,1099306.00
10/08/2016 14:45,2,2.719,ACTIVE,216.00,352.57,59.981,1475952303,"201051344001158","219011344069620",30.63,15.50,0,335.14,397.96,84.4,79.6,0.393,568706.4,568706.4,4254,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952341,1099307.00
10/08/2016 14:45,2,2.730,ACTIVE,216.22,354.07,59.954,1475952303,"201051344000576","219011344069620",30.75,15.00,0,335.44,396.45,85.0,80.1,0.384,576309.3,576309.3,4264,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952342,1099308.00
10/08/2016 14:45,2,2.479,ACTIVE,212.38,349.26,59.965,1475952303,"274151322000087","219011344069620",29.62,25.50,0,335.14,378.72,74.3,69.8,0.477,785410.1,785410.1,4277,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475952343,1099309.00
10/08/2016 15:00,2,3.311,ACTIVE,216.90,356.18,60.012,1475953203,"201051344000645","219011344069620",30.40,16.30,0,322.81,396.45,102.0,96.5,0.460,575789.2,575789.2,4260,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953205,1099310.00
10/08/2016 15:00,2,2.971,ACTIVE,212.61,345.06,59.975,1475953203,"274151322000085","219011344069620",29.66,20.30,0,330.33,380.82,89.3,84.3,0.345,812873.1,812873.1,4229,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953205,1099311.00
10/08/2016 15:00,2,3.307,ACTIVE,216.22,357.68,59.986,1475953203,"201051344000633","219011344069620",30.51,16.30,0,323.72,396.15,102.2,96.8,0.486,567472.3,567472.3,4258,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953206,1099312.00
10/08/2016 15:00,2,3.312,ACTIVE,216.67,356.78,60.012,1475953203,"201051344000469","219011344069620",30.79,14.30,0,323.72,396.75,103.3,97.8,0.491,570147.8,570147.8,4260,0,0,0,L,1122011218,0,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953207,1099313.00
10/08/2016 15:00,2,3.393,ACTIVE,214.19,352.87,59.991,1475953203,"201051344000646","219011344069620",30.79,18.00,0,318.00,395.55,105.8,100.2,0.495,570145.9,570145.9,4248,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953208,1099314.00
10/08/2016 15:00,2,3.111,ACTIVE,212.16,354.37,59.986,1475953203,"274151322000052","219011344069620",30.26,22.50,0,327.62,380.22,95.3,90.1,0.376,836368.3,836368.3,4236,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953209,1099315.00
10/08/2016 15:00,2,3.516,ACTIVE,215.32,353.17,60.012,1475953203,"201051344000585","219011344069620",30.69,17.00,0,321.61,396.75,109.2,103.5,0.517,580480.8,580480.8,4253,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953210,1099316.00
10/08/2016 15:00,2,3.383,ACTIVE,214.19,351.67,60.018,1475953203,"201051344001230","219011344069620",30.93,17.50,0,318.00,391.04,106.0,100.4,0.495,572984.5,572984.5,4259,0,0,0,L,1122011218,0,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953211,1099317.00
10/08/2016 15:00,2,3.449,ACTIVE,215.32,353.77,59.991,1475953203,"201051344000582","219011344069620",30.61,16.30,0,319.21,398.26,107.0,101.4,0.486,565749.4,565749.4,4249,0,0,0,L,1122011218,0,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953212,1099318.00
10/08/2016 15:00,2,3.461,ACTIVE,214.19,352.27,59.986,1475953203,"201051344000955","219011344069620",30.75,18.00,0,319.81,391.64,107.8,102.1,0.508,579968.2,579968.2,4248,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953213,1099319.00
10/08/2016 15:00,2,2.086,ACTIVE,212.61,442.14,59.991,1475953203,"274151322000094","219011344069620",41.29,22.30,0,408.78,477.31,87.9,82.9,0.336,689511.5,689511.5,4316,0,0,0,L,1151911521,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953214,1099320.00
10/08/2016 15:00,2,3.400,ACTIVE,216.90,357.08,60.018,1475953203,"201051344000579","219011344069620",30.81,17.50,0,326.42,396.45,106.1,100.5,0.495,584727.4,584727.4,4248,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953215,1099321.00
10/08/2016 15:00,2,3.521,ACTIVE,214.41,351.97,59.986,1475953203,"201051344000890","219011344069620",30.79,17.80,0,319.81,394.05,109.8,104.0,0.499,577211.5,577211.5,4248,0,0,0,L,1122011218,0,123.36,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953216,1099322.00
10/08/2016 15:00,2,3.498,ACTIVE,214.87,351.97,60.018,1475953203,"201051344000438","219011344069620",31.15,17.30,0,318.91,396.15,110.4,104.6,0.513,578648.1,578648.1,4251,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953217,1099323.00
10/08/2016 15:00,2,3.535,ACTIVE,214.64,353.47,59.975,1475953203,"201051344000417","219011344069620",30.77,19.00,0,318.30,395.25,110.2,104.4,0.521,569451.2,569451.2,4259,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953218,1099324.00
10/08/2016 15:00,2,3.246,ACTIVE,212.38,353.77,59.991,1475953203,"274151322000083","219011344069620",30.14,22.80,0,328.22,379.92,99.1,93.7,0.389,828710.7,828710.7,4240,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953219,1099325.00
10/08/2016 15:00,2,3.414,ACTIVE,213.29,351.07,60.002,1475953203,"274151322000076","219011344069620",31.07,22.00,0,330.63,381.12,107.5,101.8,0.424,884883.7,884883.7,4245,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953220,1099326.00
10/08/2016 15:00,2,3.430,ACTIVE,216.00,356.18,59.991,1475953203,"201051344000868","219011344069620",30.95,15.30,0,321.31,395.85,107.5,101.8,0.504,568885.5,568885.5,4254,0,0,0,L,1122011218,0,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953221,1099327.00
10/08/2016 15:00,2,3.381,ACTIVE,212.16,353.17,59.981,1475953203,"274151322000095","219011344069620",30.73,22.30,0,329.43,379.92,105.2,99.6,0.393,875952.4,875952.4,4250,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953221,1099328.00
10/08/2016 15:00,2,3.527,ACTIVE,216.67,363.69,59.981,1475953203,"201051344000988","219011344069620",19.92,13.70,0,335.44,391.04,71.2,66.8,0.597,544316.5,544316.5,4246,0,0,0,L,1122011218,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953222,1099329.00
10/08/2016 15:00,2,3.605,ACTIVE,214.87,352.57,60.007,1475953203,"201051344001025","219011344069620",30.91,17.30,0,319.21,395.85,112.9,107.1,0.517,578979.2,578979.2,4245,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953223,1099330.00
10/08/2016 15:00,2,3.424,ACTIVE,216.67,356.78,59.996,1475953203,"201051344000458","219011344069620",30.85,17.30,0,323.41,396.45,107.0,101.4,0.508,576341.3,576341.3,4259,0,0,0,L,1122011218,0,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953224,1099331.00
10/08/2016 15:00,2,3.434,ACTIVE,217.13,358.88,60.034,1475953203,"201051344000853","219011344069620",30.87,15.80,0,329.43,397.96,107.5,101.8,0.499,575616.5,575616.5,4263,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953225,1099332.00
10/08/2016 15:00,2,3.514,ACTIVE,214.41,353.17,60.012,1475953203,"201051344000685","219011344069620",31.05,17.00,0,318.00,395.25,110.5,104.8,0.530,577793.5,577793.5,4257,0,0,0,L,1122011218,0,124.04,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953226,1099333.00
10/08/2016 15:00,2,3.520,ACTIVE,215.09,353.17,60.007,1475953203,"201051344000917","219011344069620",30.79,17.50,0,321.01,396.45,109.9,104.1,0.513,574700.0,574700.0,4250,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953227,1099334.00
10/08/2016 15:00,2,3.537,ACTIVE,214.64,353.17,60.012,1475953203,"201051344001145","219011344069620",30.57,17.00,0,319.51,396.45,109.5,103.8,0.504,579960.2,579960.2,4256,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953228,1099335.00
10/08/2016 15:00,2,3.607,ACTIVE,215.32,352.87,59.991,1475953203,"201051344000651","219011344069620",30.69,16.70,0,320.11,397.96,112.2,106.3,0.513,573178.8,573178.8,4246,0,0,0,L,1122011218,0,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953229,1099336.00
10/08/2016 15:00,2,3.178,ACTIVE,212.16,354.97,59.975,1475953203,"274151322000088","219011344069620",29.44,20.30,0,329.73,380.22,94.7,89.5,0.354,797192.5,797192.5,4231,0,0,0,L,1151911521,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953230,1099337.00
10/08/2016 15:00,2,2.225,ACTIVE,213.29,438.23,59.981,1475953203,"274151322000068","219011344069620",40.95,23.50,0,399.16,478.21,92.3,87.1,0.345,690115.9,690115.9,4317,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953231,1099338.00
10/08/2016 15:00,2,3.639,ACTIVE,214.87,352.87,60.018,1475953203,"201051344001135","219011344069620",30.63,16.30,0,319.51,395.25,112.9,107.1,0.526,569298.6,569298.6,4243,0,0,0,L,1122011218,0,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953232,1099339.00
10/08/2016 15:00,2,3.662,ACTIVE,215.77,355.88,59.986,1475953203,"201051344000594","219011344069620",30.65,17.50,0,321.91,397.96,113.7,107.8,0.517,580800.3,580800.3,4251,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953233,1099340.00
10/08/2016 15:00,2,3.824,ACTIVE,215.54,353.47,60.012,1475953203,"201051344001203","219011344069620",30.95,17.50,0,320.71,397.05,119.9,113.8,0.570,577565.8,577565.8,4253,0,0,0,L,1122011218,0,124.27,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953234,1099341.00
10/08/2016 15:00,2,3.531,ACTIVE,212.61,356.78,59.991,1475953203,"274151322000054","219011344069620",29.86,20.00,0,328.82,381.73,106.7,101.1,0.415,813516.1,813516.1,4229,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953235,1099342.00
10/08/2016 15:00,2,3.861,ACTIVE,216.67,355.88,60.023,1475953203,"201051344000867","219011344069620",30.65,16.70,0,326.42,395.85,119.9,113.8,0.548,567970.1,567970.1,4257,0,0,0,L,1122011218,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953235,1099343.00
10/08/2016 15:00,2,3.939,ACTIVE,215.54,354.97,59.996,1475953203,"201051344001093","219011344069620",31.11,16.70,0,320.71,395.55,124.2,118.0,0.566,573995.0,573995.0,4258,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953236,1099344.00
10/08/2016 15:00,2,3.588,ACTIVE,216.67,355.88,60.018,1475953203,"201051344000900","219011344069620",31.29,15.30,0,323.11,396.45,113.7,107.8,0.517,584851.4,584851.4,4264,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953237,1099345.00
10/08/2016 15:00,2,3.488,ACTIVE,216.67,357.08,59.996,1475953203,"201051344000648","219011344069620",30.95,15.30,0,320.11,397.05,109.3,103.6,0.495,573350.8,573350.8,4251,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953238,1099346.00
10/08/2016 15:00,2,3.467,ACTIVE,216.90,357.68,60.018,1475953203,"201051344000569","219011344069620",31.03,16.70,0,327.32,396.15,108.9,103.2,0.504,584771.0,584771.0,4252,0,0,0,L,1122011218,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953239,1099347.00
10/08/2016 15:00,2,3.436,ACTIVE,216.90,357.38,59.996,1475953203,"201051344000983","219011344069620",31.05,16.00,0,324.92,397.05,108.0,102.3,0.513,577415.8,577415.8,4261,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953240,1099348.00
10/08/2016 15:00,2,3.469,ACTIVE,216.90,357.68,60.018,1475953203,"201051344001158","219011344069620",30.42,15.80,0,322.21,396.45,106.8,101.2,0.499,568726.5,568726.5,4255,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953241,1099349.00
10/08/2016 15:00,2,3.412,ACTIVE,216.90,357.68,59.991,1475953203,"201051344000576","219011344069620",30.91,15.00,0,323.72,396.75,106.8,101.2,0.491,576329.4,576329.4,4265,0,0,0,L,1122011218,0,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953242,1099350.00
10/08/2016 15:00,2,3.141,ACTIVE,212.61,345.66,59.991,1475953203,"274151322000087","219011344069620",29.60,28.80,0,330.93,379.02,94.1,88.9,0.340,785427.7,785427.7,4278,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475953243,1099351.00
10/08/2016 15:15,2,4.611,ACTIVE,218.03,361.29,59.949,1475954104,"201051344000645","219011344069620",30.51,15.80,0,320.71,414.79,142.5,135.6,0.641,575810.6,575810.6,4261,0,0,0,L,1122011218,0,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954105,1099352.00
10/08/2016 15:15,2,4.230,ACTIVE,213.51,352.87,59.965,1475954104,"274151322000085","219011344069620",29.48,20.70,0,329.13,387.44,126.4,120.0,0.482,812891.8,812891.8,4230,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954106,1099353.00
10/08/2016 15:15,2,4.412,ACTIVE,217.58,361.59,59.975,1475954104,"201051344000633","219011344069620",30.81,16.70,0,323.41,415.39,137.7,131.0,0.650,567493.7,567493.7,4259,0,0,0,L,1122011218,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954106,1099354.00
10/08/2016 15:15,2,4.486,ACTIVE,218.26,362.19,59.965,1475954104,"201051344000469","219011344069620",30.57,14.00,0,320.71,415.69,138.9,132.1,0.650,570169.4,570169.4,4261,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954107,1099355.00
10/08/2016 15:15,2,4.379,ACTIVE,215.32,356.48,60.002,1475954104,"201051344000646","219011344069620",30.47,18.00,0,318.00,409.98,135.1,128.5,0.636,570167.6,570167.6,4249,0,0,0,L,1122011218,0,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954108,1099356.00
10/08/2016 15:15,2,4.234,ACTIVE,213.06,354.97,59.981,1475954104,"274151322000052","219011344069620",30.38,22.50,0,327.02,391.94,130.2,123.8,0.504,836388.2,836388.2,4237,0,0,0,L,1151911521,0,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954109,1099357.00
10/08/2016 15:15,2,4.598,ACTIVE,216.45,357.98,59.991,1475954104,"201051344000585","219011344069620",31.21,17.50,0,316.80,410.28,145.3,138.3,0.672,580503.1,580503.1,4254,0,0,0,L,1122011218,0,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954110,1099358.00
10/08/2016 15:15,2,4.514,ACTIVE,215.32,356.78,59.949,1475954104,"201051344001230","219011344069620",30.85,17.80,0,318.00,410.88,141.1,134.3,0.650,573006.0,573006.0,4260,0,0,0,L,1122011218,0,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954111,1099359.00
10/08/2016 15:15,2,4.510,ACTIVE,216.45,359.48,59.981,1475954104,"201051344000582","219011344069620",30.69,16.00,0,318.61,410.88,140.0,133.2,0.632,565771.1,565771.1,4250,0,0,0,L,1122011218,0,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954112,1099360.00
10/08/2016 15:15,2,4.406,ACTIVE,215.32,356.48,59.970,1475954104,"201051344000955","219011344069620",30.83,18.00,0,317.70,409.38,137.6,130.9,0.641,579990.0,579990.0,4249,0,0,0,L,1122011218,0,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954113,1099361.00
10/08/2016 15:15,2,2.906,ACTIVE,213.29,432.22,59.996,1475954104,"274151322000094","219011344069620",40.67,22.50,0,335.74,477.91,119.5,113.4,0.455,689529.4,689529.4,4317,0,0,0,L,1151911521,0,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954114,1099362.00
10/08/2016 15:15,2,4.539,ACTIVE,218.26,362.19,59.959,1475954104,"201051344000579","219011344069620",30.77,17.80,0,323.72,415.69,141.6,134.7,0.658,584749.0,584749.0,4249,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954115,1099363.00
10/08/2016 15:15,2,4.428,ACTIVE,215.32,355.58,59.986,1475954104,"201051344000890","219011344069620",30.99,19.00,0,319.21,409.98,138.9,132.2,0.636,577233.5,577233.5,4249,0,0,0,L,1122011218,0,124.04,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954115,1099364.00
10/08/2016 15:15,2,4.436,ACTIVE,216.00,357.98,60.002,1475954104,"201051344000438","219011344069620",31.05,17.50,0,317.40,409.98,139.4,132.6,0.645,578670.0,578670.0,4252,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954116,1099365.00
10/08/2016 15:15,2,4.480,ACTIVE,215.77,358.28,59.991,1475954104,"201051344000417","219011344069620",30.51,18.70,0,317.70,408.18,138.5,131.7,0.650,569472.9,569472.9,4260,0,0,0,L,1122011218,0,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954117,1099366.00
10/08/2016 15:15,2,4.398,ACTIVE,213.06,357.38,59.975,1475954104,"274151322000083","219011344069620",30.04,23.00,0,328.52,388.64,133.8,127.2,0.530,828730.5,828730.5,4241,0,0,0,L,1151911521,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954118,1099367.00
10/08/2016 15:15,2,4.648,ACTIVE,214.19,353.17,59.965,1475954104,"274151322000076","219011344069620",31.09,23.00,0,330.03,396.45,146.3,139.3,0.570,884905.1,884905.1,4246,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954119,1099368.00
10/08/2016 15:15,2,4.900,ACTIVE,217.58,360.69,59.954,1475954104,"201051344000868","219011344069620",30.63,15.30,0,320.71,415.09,152.0,144.8,0.694,568907.1,568907.1,4255,0,0,0,L,1122011218,0,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954120,1099369.00
10/08/2016 15:15,2,4.879,ACTIVE,213.29,349.26,59.970,1475954104,"274151322000095","219011344069620",30.83,23.30,0,329.73,391.94,152.2,144.9,0.575,875973.7,875973.7,4251,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954121,1099370.00
10/08/2016 15:15,2,4.809,ACTIVE,218.26,359.48,59.981,1475954104,"201051344000988","219011344069620",20.02,14.30,0,327.62,396.15,97.5,92.2,0.451,544330.6,544330.6,4247,0,0,0,L,1122011218,0,123.81,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954122,1099371.00
10/08/2016 15:15,2,4.646,ACTIVE,216.22,358.28,59.933,1475954104,"201051344001025","219011344069620",30.79,18.00,0,319.81,409.38,144.9,138.0,0.663,579001.5,579001.5,4246,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954123,1099372.00
10/08/2016 15:15,2,4.529,ACTIVE,218.03,360.99,59.970,1475954104,"201051344000458","219011344069620",30.61,17.00,0,321.91,415.39,140.4,133.6,0.663,576362.9,576362.9,4260,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954124,1099373.00
10/08/2016 15:15,2,4.461,ACTIVE,218.48,362.19,59.959,1475954104,"201051344000853","219011344069620",31.25,15.80,0,329.13,415.09,141.1,134.3,0.650,575638.4,575638.4,4264,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954125,1099374.00
10/08/2016 15:15,2,4.406,ACTIVE,215.54,358.28,59.944,1475954104,"201051344000685","219011344069620",30.73,17.50,0,317.70,410.58,137.2,130.5,0.654,577815.4,577815.4,4258,0,0,0,L,1122011218,0,124.49,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954125,1099375.00
10/08/2016 15:15,2,4.416,ACTIVE,216.22,357.98,59.933,1475954104,"201051344000917","219011344069620",30.75,17.80,0,321.01,409.98,137.6,130.8,0.641,574721.8,574721.8,4251,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954126,1099376.00
10/08/2016 15:15,2,4.420,ACTIVE,215.32,357.08,59.965,1475954104,"201051344001145","219011344069620",30.79,16.00,0,319.51,410.58,138.0,131.2,0.632,579982.0,579982.0,4257,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954127,1099377.00
10/08/2016 15:15,2,4.461,ACTIVE,216.45,357.68,59.975,1475954104,"201051344000651","219011344069620",30.61,16.30,0,318.30,409.98,138.3,131.6,0.636,573201.1,573201.1,4247,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954128,1099378.00
10/08/2016 15:15,2,4.119,ACTIVE,212.83,350.47,59.959,1475954104,"274151322000088","219011344069620",29.70,20.30,0,329.13,388.04,123.8,117.6,0.468,797211.5,797211.5,4232,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954129,1099379.00
10/08/2016 15:15,2,2.674,ACTIVE,213.74,459.57,59.959,1475954104,"274151322000068","219011344069620",42.64,24.80,0,336.04,473.40,114.5,108.6,0.429,690134.1,690134.1,4318,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954130,1099380.00
10/08/2016 15:15,2,4.293,ACTIVE,216.00,356.78,59.986,1475954104,"201051344001135","219011344069620",30.57,17.50,0,320.41,409.38,133.1,126.5,0.610,569320.6,569320.6,4244,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954131,1099381.00
10/08/2016 15:15,2,4.424,ACTIVE,216.67,359.78,59.981,1475954104,"201051344000594","219011344069620",30.79,19.00,0,321.31,415.99,137.9,131.2,0.632,580822.0,580822.0,4252,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954132,1099382.00
10/08/2016 15:15,2,4.324,ACTIVE,216.22,356.78,59.996,1475954104,"201051344001203","219011344069620",30.99,18.70,0,318.91,410.58,135.7,129.0,0.641,577587.9,577587.9,4254,0,0,0,L,1122011218,0,124.49,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954133,1099383.00
10/08/2016 15:15,2,4.150,ACTIVE,213.51,349.26,59.991,1475954104,"274151322000054","219011344069620",29.76,20.70,0,327.92,388.94,125.2,118.9,0.482,813535.5,813535.5,4230,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954134,1099384.00
10/08/2016 15:15,2,4.299,ACTIVE,217.35,358.88,60.002,1475954104,"201051344000867","219011344069620",30.99,17.30,0,321.01,414.49,134.9,128.3,0.605,567991.8,567991.8,4258,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954135,1099385.00
