ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 15:15,2,4.096,ACTIVE,216.00,356.78,60.012,1475954104,"201051344001093","219011344069620",31.39,17.00,0,318.91,409.38,130.2,123.8,0.588,574016.8,574016.8,4259,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954136,1099386.00
10/08/2016 15:15,2,4.209,ACTIVE,217.58,360.69,59.959,1475954104,"201051344000900","219011344069620",30.89,15.50,0,323.11,415.09,131.8,125.3,0.605,584873.1,584873.1,4265,0,0,0,L,1122011218,0,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954137,1099387.00
10/08/2016 15:15,2,4.213,ACTIVE,217.58,359.78,59.986,1475954104,"201051344000648","219011344069620",30.43,16.00,0,321.91,414.49,129.9,123.4,0.597,573372.3,573372.3,4252,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954138,1099388.00
10/08/2016 15:15,2,4.238,ACTIVE,217.80,360.69,59.965,1475954104,"201051344000569","219011344069620",30.83,17.00,0,322.81,415.09,132.3,125.8,0.610,584792.8,584792.8,4253,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954138,1099389.00
10/08/2016 15:15,2,4.197,ACTIVE,217.80,360.38,59.965,1475954104,"201051344000983","219011344069620",31.25,16.00,0,321.01,415.99,132.8,126.2,0.632,577437.6,577437.6,4262,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954139,1099390.00
10/08/2016 15:15,2,4.291,ACTIVE,218.03,360.99,59.965,1475954104,"201051344001158","219011344069620",30.38,16.00,0,321.91,415.39,132.0,125.5,0.610,568748.1,568748.1,4256,0,0,0,L,1122011218,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954140,1099391.00
10/08/2016 15:15,2,4.246,ACTIVE,218.03,361.29,59.970,1475954104,"201051344000576","219011344069620",30.83,15.80,0,318.91,414.79,132.5,126.0,0.601,576351.2,576351.2,4266,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954141,1099392.00
10/08/2016 15:15,2,3.992,ACTIVE,213.29,348.06,59.996,1475954104,"274151322000087","219011344069620",29.50,29.80,0,331.53,385.63,119.2,113.2,0.442,785446.8,785446.8,4279,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475954142,1099393.00
10/08/2016 15:30,2,7.709,ACTIVE,221.42,375.11,59.970,1475955004,"201051344000645","219011344069620",30.81,18.30,0,325.82,430.12,240.5,230.2,1.061,575835.8,575835.8,4262,0,0,0,L,1122011218,0,125.85,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955005,1099394.00
10/08/2016 15:30,2,7.271,ACTIVE,214.64,371.21,59.991,1475955004,"274151322000085","219011344069620",28.86,22.00,0,327.92,403.07,212.5,203.2,0.795,812914.1,812914.1,4231,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955006,1099395.00
10/08/2016 15:30,2,7.555,ACTIVE,220.29,373.31,59.991,1475955004,"201051344000633","219011344069620",30.40,18.00,0,320.41,431.02,232.5,222.5,1.083,567518.7,567518.7,4260,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955006,1099396.00
10/08/2016 15:30,2,7.213,ACTIVE,221.64,373.31,59.970,1475955004,"201051344000469","219011344069620",30.95,15.80,0,325.82,432.52,225.9,216.1,1.025,570194.6,570194.6,4262,0,0,0,L,1122011218,0,125.17,126.07,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955007,1099397.00
10/08/2016 15:30,2,6.686,ACTIVE,217.35,364.59,60.007,1475955004,"201051344000646","219011344069620",30.97,18.70,0,318.30,428.01,209.6,200.4,0.959,570191.9,570191.9,4250,0,0,0,L,1122011218,0,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955008,1099398.00
10/08/2016 15:30,2,6.779,ACTIVE,214.41,353.17,60.002,1475955004,"274151322000052","219011344069620",30.20,23.50,0,327.92,406.07,207.4,198.2,0.804,836411.4,836411.4,4238,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955010,1099399.00
10/08/2016 15:30,2,6.766,ACTIVE,218.48,368.80,60.007,1475955004,"201051344000585","219011344069620",30.83,18.00,0,321.01,427.11,211.4,202.2,0.977,580528.2,580528.2,4255,0,0,0,L,1122011218,0,124.94,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955011,1099400.00
10/08/2016 15:30,2,6.746,ACTIVE,216.90,363.39,59.991,1475955004,"201051344001230","219011344069620",30.55,18.00,0,318.61,421.70,208.7,199.5,0.955,573030.4,573030.4,4261,0,0,0,L,1122011218,0,124.94,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955012,1099401.00
10/08/2016 15:30,2,7.047,ACTIVE,218.71,369.70,60.034,1475955004,"201051344000582","219011344069620",30.45,17.30,0,318.61,428.01,217.3,207.8,0.972,565795.6,565795.6,4251,0,0,0,L,1122011218,0,125.40,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955012,1099402.00
10/08/2016 15:30,2,6.908,ACTIVE,217.35,368.20,60.018,1475955004,"201051344000955","219011344069620",30.75,18.70,0,319.51,424.41,215.2,205.8,0.981,580014.5,580014.5,4250,0,0,0,L,1122011218,0,124.49,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955013,1099403.00
10/08/2016 15:30,2,4.672,ALERT,214.19,453.56,59.991,1475955004,"274151322000094","219011344069620",41.85,23.50,0,302.37,517.88,195.9,187.1,0.760,689549.8,689549.8,4318,0,0,0,L,1151911521,0,122.23,124.04,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955015,1099404.00
10/08/2016 15:30,2,6.945,ACTIVE,220.97,374.21,59.986,1475955004,"201051344000579","219011344069620",30.47,18.70,0,328.22,432.22,214.3,204.9,0.981,584774.4,584774.4,4250,0,0,0,L,1122011218,0,125.17,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955016,1099405.00
10/08/2016 15:30,2,6.369,ACTIVE,216.67,366.40,60.007,1475955004,"201051344000890","219011344069620",30.61,19.00,0,318.91,425.01,197.3,188.5,0.897,577258.4,577258.4,4250,0,0,0,L,1122011218,0,124.72,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955017,1099406.00
10/08/2016 15:30,2,6.203,ACTIVE,217.35,365.19,59.949,1475955004,"201051344000438","219011344069620",30.61,19.00,0,321.01,426.81,192.2,183.6,0.906,578694.8,578694.8,4253,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955018,1099407.00
10/08/2016 15:30,2,6.162,ACTIVE,217.13,362.79,60.007,1475955004,"201051344000417","219011344069620",30.69,19.30,0,319.21,425.01,191.6,183.0,0.902,569497.4,569497.4,4261,0,0,0,L,1122011218,0,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955019,1099408.00
10/08/2016 15:30,2,6.299,ACTIVE,213.74,369.70,59.991,1475955004,"274151322000083","219011344069620",30.02,24.80,0,327.32,405.47,191.4,182.8,0.751,828753.9,828753.9,4242,0,0,0,L,1151911521,0,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955020,1099409.00
10/08/2016 15:30,2,7.338,ACTIVE,219.84,373.91,59.981,1475955004,"201051344000868","219011344069620",30.55,16.70,0,319.51,427.41,226.9,217.1,1.008,568932.7,568932.7,4256,0,0,0,L,1122011218,0,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955022,1099410.00
10/08/2016 15:30,2,7.168,ACTIVE,213.96,354.97,59.981,1475955004,"274151322000095","219011344069620",30.57,24.50,0,329.73,412.38,221.9,212.3,0.835,875999.0,875999.0,4252,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955023,1099411.00
10/08/2016 15:30,2,7.516,ACTIVE,221.42,367.90,59.996,1475955004,"201051344000988","219011344069620",20.04,15.50,0,323.72,409.98,152.6,145.3,0.681,544347.3,544347.3,4248,0,0,0,L,1122011218,0,125.40,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955024,1099412.00
10/08/2016 15:30,2,7.041,ACTIVE,218.26,368.20,60.012,1475955004,"201051344001025","219011344069620",30.77,18.30,0,319.21,427.41,219.4,209.8,0.994,579026.8,579026.8,4247,0,0,0,L,1122011218,0,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955024,1099413.00
10/08/2016 15:30,2,7.646,ACTIVE,221.64,374.21,60.002,1475955004,"201051344000458","219011344069620",30.61,18.30,0,325.52,432.82,237.0,226.8,1.092,576388.6,576388.6,4261,0,0,0,L,1122011218,0,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955025,1099414.00
10/08/2016 15:30,2,7.855,ACTIVE,222.32,376.62,59.949,1475955004,"201051344000853","219011344069620",31.11,17.30,0,328.52,434.63,247.4,236.9,1.118,575664.2,575664.2,4265,0,0,0,L,1122011218,0,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955026,1099415.00
10/08/2016 15:30,2,7.262,ACTIVE,217.13,368.50,59.970,1475955004,"201051344000685","219011344069620",30.67,18.30,0,318.00,426.51,225.6,215.8,1.061,577840.3,577840.3,4259,0,0,0,L,1122011218,0,125.40,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955027,1099416.00
10/08/2016 15:30,2,7.633,ACTIVE,219.16,371.21,60.007,1475955004,"201051344000917","219011344069620",30.67,18.30,0,320.41,427.11,237.1,226.9,1.109,574746.8,574746.8,4252,0,0,0,L,1122011218,0,125.62,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955028,1099417.00
10/08/2016 15:30,2,7.461,ACTIVE,217.80,369.70,59.991,1475955004,"201051344001145","219011344069620",30.93,18.30,0,320.71,427.41,233.6,223.5,1.052,580007.0,580007.0,4258,0,0,0,L,1122011218,0,125.17,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955029,1099418.00
10/08/2016 15:30,2,7.215,ACTIVE,219.16,368.80,59.959,1475955004,"201051344000651","219011344069620",30.73,17.00,0,319.81,426.21,224.4,214.6,1.021,573226.4,573226.4,4248,0,0,0,L,1122011218,0,126.07,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955030,1099419.00
10/08/2016 15:30,2,7.021,ACTIVE,213.96,378.72,59.991,1475955004,"274151322000088","219011344069620",29.38,22.80,0,330.03,403.67,208.6,199.4,0.769,797234.2,797234.2,4233,0,0,0,L,1151911521,0,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955031,1099420.00
10/08/2016 15:30,2,4.090,ALERT,214.41,464.38,60.002,1475955004,"274151322000068","219011344069620",41.91,25.30,0,390.14,515.48,172.4,164.4,0.663,690155.0,690155.0,4319,0,0,0,L,1151911521,0,122.91,123.81,0001,23,0,0,0,0,0,0,244,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955033,1099421.00
10/08/2016 15:30,2,3.885,ACTIVE,215.54,354.97,59.991,1475955004,"201051344001135","219011344069620",30.63,17.50,0,319.51,427.41,120.5,114.4,0.561,569345.5,569345.5,4245,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955034,1099422.00
10/08/2016 15:30,2,3.711,ACTIVE,216.00,357.68,59.991,1475955004,"201051344000594","219011344069620",30.26,20.00,0,322.21,427.71,113.6,107.7,0.521,580847.8,580847.8,4253,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955035,1099423.00
10/08/2016 15:30,2,3.352,ACTIVE,215.32,352.57,59.981,1475955004,"201051344001203","219011344069620",30.42,18.00,0,319.81,427.41,103.2,97.7,0.473,577613.1,577613.1,4255,0,0,0,L,1122011218,0,124.27,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955036,1099424.00
10/08/2016 15:30,2,3.285,ACTIVE,212.61,354.67,59.996,1475955004,"274151322000054","219011344069620",29.36,23.00,0,327.92,404.87,97.6,92.3,0.371,813558.6,813558.6,4231,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955036,1099425.00
10/08/2016 15:30,2,3.057,ACTIVE,216.22,353.47,59.975,1475955004,"201051344000867","219011344069620",30.26,18.00,0,323.11,426.81,93.7,88.5,0.433,568017.4,568017.4,4259,0,0,0,L,1122011218,0,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955037,1099426.00
10/08/2016 15:30,2,2.900,ACTIVE,214.64,351.97,59.970,1475955004,"201051344001093","219011344069620",30.63,18.00,0,321.31,426.51,89.9,84.9,0.407,574041.7,574041.7,4260,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955038,1099427.00
10/08/2016 15:30,2,3.076,ACTIVE,216.22,356.78,59.986,1475955004,"201051344000900","219011344069620",30.65,16.30,0,319.51,433.42,95.5,90.3,0.438,584898.9,584898.9,4266,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955039,1099428.00
10/08/2016 15:30,2,2.941,ACTIVE,216.22,354.67,59.991,1475955004,"201051344000648","219011344069620",30.36,17.00,0,318.91,433.42,90.3,85.3,0.411,573397.9,573397.9,4253,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955040,1099429.00
10/08/2016 15:30,2,2.834,ACTIVE,216.00,354.07,59.991,1475955004,"201051344000569","219011344069620",30.55,17.80,0,321.61,432.22,87.6,82.6,0.424,584818.7,584818.7,4254,0,0,0,L,1122011218,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955041,1099430.00
10/08/2016 15:30,2,2.814,ACTIVE,216.00,352.87,59.965,1475955004,"201051344000983","219011344069620",30.53,17.00,0,325.82,432.82,87.1,82.1,0.407,577463.4,577463.4,4263,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955042,1099431.00
10/08/2016 15:30,2,2.764,ACTIVE,216.22,353.17,59.959,1475955004,"201051344001158","219011344069620",29.98,16.70,0,319.81,433.12,84.0,79.1,0.384,568773.5,568773.5,4257,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955043,1099432.00
10/08/2016 15:30,2,2.645,ACTIVE,216.22,354.07,59.970,1475955004,"201051344000576","219011344069620",30.30,16.30,0,322.51,432.52,81.1,76.4,0.376,576376.9,576376.9,4267,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955044,1099433.00
10/08/2016 15:30,2,2.557,ACTIVE,212.61,361.59,59.986,1475955004,"274151322000087","219011344069620",29.04,31.50,0,330.03,402.77,75.1,70.6,0.499,785469.7,785469.7,4280,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955045,1099434.00
10/08/2016 15:30,2,2.641,ACTIVE,212.83,357.08,59.970,1475955004,"274151322000076","219011344069620",30.49,25.30,0,330.03,411.18,81.6,76.8,0.314,884931.5,884931.5,4247,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955046,1099435.00
10/08/2016 15:45,2,6.332,ACTIVE,220.06,369.40,59.986,1475955904,"201051344000645","219011344069620",30.53,18.70,0,323.11,434.63,195.7,187.0,0.884,575868.0,575868.0,4263,0,0,0,L,1122011218,0,125.17,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955905,1099436.00
10/08/2016 15:45,2,5.467,ACTIVE,213.74,364.29,59.981,1475955904,"274151322000085","219011344069620",28.51,23.80,0,328.82,406.07,157.7,150.3,0.601,812942.2,812942.2,4232,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955906,1099437.00
10/08/2016 15:45,2,6.445,ACTIVE,219.39,369.70,59.986,1475955904,"201051344000633","219011344069620",30.34,19.30,0,319.81,432.22,198.0,189.2,0.937,567550.6,567550.6,4261,0,0,0,L,1122011218,0,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955907,1099438.00
10/08/2016 15:45,2,6.775,ACTIVE,220.97,373.01,59.959,1475955904,"201051344000469","219011344069620",30.55,16.00,0,320.71,435.83,209.8,200.5,0.937,570226.7,570226.7,4263,0,0,0,L,1122011218,0,124.72,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955908,1099439.00
10/08/2016 15:45,2,6.031,ACTIVE,216.67,363.39,59.928,1475955904,"201051344000646","219011344069620",30.30,20.30,0,318.00,428.91,184.8,176.4,0.835,570222.4,570222.4,4251,0,0,0,L,1122011218,0,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955908,1099440.00
10/08/2016 15:45,2,5.648,ACTIVE,213.74,353.47,59.959,1475955904,"274151322000052","219011344069620",29.82,26.80,0,327.02,406.67,170.4,162.6,0.667,836440.6,836440.6,4239,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955909,1099441.00
10/08/2016 15:45,2,6.047,ACTIVE,217.58,364.29,59.970,1475955904,"201051344000585","219011344069620",30.08,19.00,0,318.91,430.12,184.2,175.8,0.853,580559.7,580559.7,4256,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955910,1099442.00
10/08/2016 15:45,2,6.201,ACTIVE,216.22,361.89,59.928,1475955904,"201051344001230","219011344069620",30.43,19.30,0,318.00,427.11,191.4,182.8,0.888,573061.1,573061.1,4262,0,0,0,L,1122011218,0,124.49,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955911,1099443.00
10/08/2016 15:45,2,6.115,ACTIVE,217.80,363.69,59.996,1475955904,"201051344000582","219011344069620",30.43,19.00,0,320.11,429.22,188.3,179.8,0.840,565826.4,565826.4,4252,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955912,1099444.00
10/08/2016 15:45,2,5.887,ACTIVE,216.22,359.78,59.965,1475955904,"201051344000955","219011344069620",30.57,19.50,0,317.40,427.71,182.2,173.9,0.875,580044.8,580044.8,4251,0,0,0,L,1122011218,0,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955913,1099445.00
10/08/2016 15:45,2,0.268,ALERT,213.74,497.45,59.959,1475955904,"274151322000094","219011344069620",47.91,24.50,0,301.77,520.89,12.9,10.5,0.071,689559.5,689559.5,4320,0,0,0,L,1151911521,0,122.01,123.81,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955915,1099446.00
10/08/2016 15:45,2,7.744,ACTIVE,221.87,375.71,59.986,1475955904,"201051344000579","219011344069620",29.98,20.30,0,327.92,434.33,235.3,225.2,1.096,584806.2,584806.2,4251,0,0,0,L,1122011218,0,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955916,1099447.00
10/08/2016 15:45,2,7.400,ACTIVE,217.13,365.80,59.970,1475955904,"201051344000890","219011344069620",30.26,19.80,0,319.21,427.41,226.8,217.0,1.034,577289.2,577289.2,4251,0,0,0,L,1122011218,0,125.17,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955917,1099448.00
10/08/2016 15:45,2,7.488,ACTIVE,218.26,368.50,59.981,1475955904,"201051344000438","219011344069620",30.47,19.50,0,319.21,428.61,231.0,221.1,1.061,578725.4,578725.4,4254,0,0,0,L,1122011218,0,125.62,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955917,1099449.00
10/08/2016 15:45,2,7.645,ACTIVE,218.03,369.10,59.975,1475955904,"201051344000417","219011344069620",30.08,21.00,0,318.30,427.11,232.8,222.7,1.092,569527.6,569527.6,4262,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955918,1099450.00
10/08/2016 15:45,2,7.830,ACTIVE,214.41,382.63,59.970,1475955904,"274151322000083","219011344069620",29.28,28.00,0,328.82,407.57,232.5,222.5,0.893,828783.2,828783.2,4243,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955919,1099451.00
10/08/2016 15:45,2,8.213,ACTIVE,215.32,383.83,59.981,1475955904,"274151322000076","219011344069620",30.14,26.80,0,329.13,414.79,250.3,239.7,0.999,884961.7,884961.7,4248,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955920,1099452.00
10/08/2016 15:45,2,7.342,ACTIVE,219.84,373.01,59.986,1475955904,"201051344000868","219011344069620",30.24,16.30,0,320.71,432.22,224.6,214.9,0.963,568964.7,568964.7,4257,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955921,1099453.00
10/08/2016 15:45,2,7.691,ACTIVE,213.96,380.52,59.965,1475955904,"274151322000095","219011344069620",30.30,28.50,0,324.92,417.19,235.8,225.7,0.893,876030.4,876030.4,4253,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955922,1099454.00
10/08/2016 15:45,2,5.369,ACTIVE,219.16,361.29,59.954,1475955904,"201051344000988","219011344069620",19.58,16.70,0,326.42,414.19,106.5,100.9,0.491,544368.3,544368.3,4249,0,0,0,L,1122011218,0,124.27,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955923,1099455.00
10/08/2016 15:45,2,5.111,ACTIVE,216.67,360.99,60.012,1475955904,"201051344001025","219011344069620",30.30,19.80,0,319.51,431.32,156.8,149.4,0.712,579058.1,579058.1,4248,0,0,0,L,1122011218,0,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955924,1099456.00
10/08/2016 15:45,2,5.408,ACTIVE,219.16,365.19,59.970,1475955904,"201051344000458","219011344069620",30.67,19.30,0,324.32,434.33,168.0,160.2,0.800,576420.6,576420.6,4262,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955925,1099457.00
10/08/2016 15:45,2,5.475,ACTIVE,219.61,367.30,59.970,1475955904,"201051344000853","219011344069620",30.28,17.80,0,329.13,434.63,168.0,160.2,0.773,575696.4,575696.4,4266,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955926,1099458.00
10/08/2016 15:45,2,5.113,ACTIVE,215.77,359.78,59.975,1475955904,"201051344000685","219011344069620",30.22,19.30,0,316.80,427.41,156.3,149.0,0.747,577871.1,577871.1,4260,0,0,0,L,1122011218,0,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955926,1099459.00
10/08/2016 15:45,2,5.475,ACTIVE,216.90,362.49,59.981,1475955904,"201051344000917","219011344069620",30.14,19.50,0,320.41,432.22,167.2,159.4,0.782,574777.9,574777.9,4253,0,0,0,L,1122011218,0,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955927,1099460.00
10/08/2016 15:45,2,5.314,ACTIVE,215.77,359.18,59.981,1475955904,"201051344001145","219011344069620",30.49,18.70,0,320.71,428.31,163.8,156.2,0.738,580037.9,580037.9,4259,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955928,1099461.00
10/08/2016 15:45,2,4.525,ACTIVE,216.45,359.18,59.986,1475955904,"201051344000651","219011344069620",30.36,18.30,0,321.61,429.52,138.9,132.2,0.641,573257.5,573257.5,4249,0,0,0,L,1122011218,0,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955929,1099462.00
10/08/2016 15:45,2,4.068,ACTIVE,212.83,355.28,59.965,1475955904,"274151322000088","219011344069620",28.96,24.00,0,327.92,406.07,119.4,113.3,0.451,797261.9,797261.9,4234,0,0,0,L,1151911521,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955931,1099463.00
10/08/2016 15:45,2,2.918,ALERT,213.74,436.43,59.975,1475955904,"274151322000068","219011344069620",40.24,24.50,0,302.98,523.90,119.2,113.1,0.446,690164.4,690164.4,4321,0,0,0,L,1151911521,0,122.46,123.59,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955932,1099464.00
10/08/2016 15:45,2,3.725,ACTIVE,215.32,353.77,59.933,1475955904,"201051344001135","219011344069620",30.14,18.70,0,318.91,428.61,113.5,107.6,0.517,569376.0,569376.0,4246,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955933,1099465.00
10/08/2016 15:45,2,3.322,ACTIVE,215.77,355.28,59.965,1475955904,"201051344000594","219011344069620",30.14,21.30,0,319.21,431.32,101.4,95.9,0.464,580879.7,580879.7,4254,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955934,1099466.00
10/08/2016 15:45,2,3.225,ACTIVE,214.87,352.27,59.996,1475955904,"201051344001203","219011344069620",30.53,19.80,0,319.51,431.32,99.7,94.3,0.464,577644.1,577644.1,4256,0,0,0,L,1122011218,0,124.04,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955935,1099467.00
10/08/2016 15:45,2,3.037,ACTIVE,212.38,354.67,59.991,1475955904,"274151322000054","219011344069620",29.12,24.50,0,327.62,407.57,89.5,84.5,0.340,813586.9,813586.9,4232,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955936,1099468.00
10/08/2016 15:45,2,3.354,ACTIVE,216.45,355.88,59.949,1475955904,"201051344000867","219011344069620",30.20,19.30,0,322.21,431.92,102.6,97.1,0.473,568049.1,568049.1,4260,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955937,1099469.00
10/08/2016 15:45,2,3.244,ACTIVE,214.87,351.67,59.944,1475955904,"201051344001093","219011344069620",30.47,18.30,0,318.30,429.22,100.1,94.7,0.455,574072.3,574072.3,4261,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955938,1099470.00
10/08/2016 15:45,2,3.203,ACTIVE,216.22,355.28,59.954,1475955904,"201051344000900","219011344069620",30.40,17.50,0,322.21,437.03,98.7,93.3,0.460,584931.0,584931.0,4267,0,0,0,L,1122011218,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955939,1099471.00
10/08/2016 15:45,2,3.305,ACTIVE,216.67,355.88,59.970,1475955904,"201051344000648","219011344069620",30.00,17.50,0,320.71,433.72,100.5,95.0,0.464,573429.6,573429.6,4254,0,0,0,L,1122011218,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955940,1099472.00
10/08/2016 15:45,2,3.719,ACTIVE,216.90,358.28,59.965,1475955904,"201051344000569","219011344069620",29.96,19.00,0,321.61,436.73,112.8,107.0,0.526,584850.7,584850.7,4255,0,0,0,L,1122011218,0,122.91,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955941,1099473.00
10/08/2016 15:45,2,3.859,ACTIVE,217.35,357.38,59.959,1475955904,"201051344000983","219011344069620",30.43,17.80,0,325.22,437.63,119.1,113.0,0.566,577495.4,577495.4,4264,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955941,1099474.00
10/08/2016 15:45,2,4.174,ACTIVE,217.80,360.69,59.959,1475955904,"201051344001158","219011344069620",29.42,18.30,0,320.71,433.42,124.6,118.4,0.601,568804.9,568804.9,4258,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955942,1099475.00
10/08/2016 15:45,2,5.014,ACTIVE,218.48,362.49,59.970,1475955904,"201051344000576","219011344069620",30.38,17.50,0,324.02,436.43,154.3,147.0,0.716,576408.9,576408.9,4268,0,0,0,L,1122011218,0,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955943,1099476.00
10/08/2016 15:45,2,4.092,ACTIVE,213.29,360.08,59.970,1475955904,"274151322000087","219011344069620",28.88,34.00,0,328.52,405.77,120.0,113.9,0.446,785497.8,785497.8,4281,0,0,0,L,1151911521,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475955944,1099477.00
10/08/2016 16:00,2,6.660,ACTIVE,220.29,369.70,60.012,1475956803,"201051344000645","219011344069620",30.51,17.00,0,323.41,431.32,205.9,196.9,0.924,575889.4,575889.4,4264,0,0,0,L,1122011218,0,125.40,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956804,1099478.00
10/08/2016 16:00,2,5.904,ACTIVE,213.74,351.97,59.959,1475956803,"274151322000085","219011344069620",25.50,22.00,0,329.73,401.26,153.1,145.8,0.583,812960.8,812960.8,4233,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956805,1099479.00
10/08/2016 16:00,2,6.484,ACTIVE,219.84,369.70,59.996,1475956803,"201051344000633","219011344069620",30.99,18.00,0,323.11,429.22,203.3,194.3,0.955,567571.9,567571.9,4262,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956806,1099480.00
10/08/2016 16:00,2,5.938,ACTIVE,220.52,370.00,60.002,1475956803,"201051344000469","219011344069620",31.09,15.00,0,317.40,431.92,186.8,178.4,0.853,570248.1,570248.1,4264,0,0,0,L,1122011218,0,124.72,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956807,1099481.00
10/08/2016 16:00,2,5.574,ACTIVE,216.45,361.89,59.991,1475956803,"201051344000646","219011344069620",30.87,18.30,0,318.61,423.50,174.0,166.0,0.804,570243.2,570243.2,4252,0,0,0,L,1122011218,0,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956807,1099482.00
10/08/2016 16:00,2,5.453,ACTIVE,213.96,365.19,60.002,1475956803,"274151322000052","219011344069620",30.16,23.80,0,328.82,402.77,166.3,158.6,0.645,836460.0,836460.0,4240,0,0,0,L,1151911521,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956808,1099483.00
10/08/2016 16:00,2,6.000,ACTIVE,217.58,364.29,59.986,1475956803,"201051344000585","219011344069620",31.17,17.80,0,318.30,425.01,189.6,181.0,0.879,580581.2,580581.2,4257,0,0,0,L,1122011218,0,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956809,1099484.00
10/08/2016 16:00,2,6.084,ACTIVE,216.45,363.09,59.949,1475956803,"201051344001230","219011344069620",30.99,17.80,0,317.40,419.00,191.0,182.5,0.862,573081.9,573081.9,4263,0,0,0,L,1122011218,0,124.72,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956810,1099485.00
10/08/2016 16:00,2,6.029,ACTIVE,217.80,364.59,60.044,1475956803,"201051344000582","219011344069620",30.49,17.00,0,318.61,425.91,185.9,177.5,0.818,565847.3,565847.3,4253,0,0,0,L,1122011218,0,124.94,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956811,1099486.00
10/08/2016 16:00,2,5.590,ACTIVE,216.22,361.59,60.012,1475956803,"201051344000955","219011344069620",30.63,18.70,0,318.00,418.70,173.3,165.3,0.804,580065.6,580065.6,4252,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956812,1099487.00
10/08/2016 16:00,2,0.262,ALERT,213.96,500.15,59.981,1475956803,"274151322000094","219011344069620",48.11,22.50,0,302.68,523.90,13.0,10.6,0.066,689570.0,689570.0,4322,0,0,0,L,1151911521,0,122.01,124.04,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956814,1099488.00
10/08/2016 16:00,2,4.146,ACTIVE,218.26,360.99,60.018,1475956803,"201051344000579","219011344069620",30.79,19.00,0,323.72,431.92,129.1,122.7,0.601,584827.6,584827.6,4252,0,0,0,L,1122011218,0,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956815,1099489.00
10/08/2016 16:00,2,3.674,ACTIVE,214.64,353.17,60.002,1475956803,"201051344000890","219011344069620",30.81,19.00,0,318.61,421.70,114.3,108.4,0.513,577310.2,577310.2,4252,0,0,0,L,1122011218,0,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956816,1099490.00
10/08/2016 16:00,2,3.100,ACTIVE,214.87,352.27,60.034,1475956803,"201051344000438","219011344069620",30.97,19.30,0,319.21,424.41,97.2,91.9,0.446,578746.2,578746.2,4255,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956817,1099491.00
10/08/2016 16:00,2,2.957,ACTIVE,214.41,350.77,60.018,1475956803,"201051344000417","219011344069620",30.26,20.00,0,318.00,421.70,90.6,85.6,0.429,569548.2,569548.2,4263,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956818,1099492.00
10/08/2016 16:00,2,2.848,ACTIVE,212.83,347.46,60.007,1475956803,"274151322000083","219011344069620",29.98,25.50,0,328.52,403.37,86.4,81.5,0.331,828802.5,828802.5,4244,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956819,1099493.00
10/08/2016 16:00,2,2.605,ACTIVE,213.06,353.47,59.996,1475956803,"274151322000076","219011344069620",30.67,24.50,0,330.33,406.07,80.9,76.2,0.314,884982.5,884982.5,4249,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956819,1099494.00
10/08/2016 16:00,2,2.285,ACTIVE,215.09,361.59,60.023,1475956803,"201051344000868","219011344069620",30.36,16.00,0,320.11,427.71,70.2,65.9,0.557,568985.8,568985.8,4258,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956820,1099495.00
10/08/2016 16:00,2,2.256,ACTIVE,211.93,354.37,59.975,1475956803,"274151322000095","219011344069620",30.55,25.00,0,328.52,407.57,69.8,65.5,0.468,876051.1,876051.1,4254,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956821,1099496.00
10/08/2016 16:00,2,2.268,ACTIVE,215.54,358.58,60.018,1475956803,"201051344000988","219011344069620",19.74,15.30,0,324.32,407.57,45.3,41.8,0.371,544382.0,544382.0,4250,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956822,1099497.00
10/08/2016 16:00,2,2.203,ACTIVE,213.51,358.28,60.039,1475956803,"201051344001025","219011344069620",30.34,18.30,0,318.91,425.31,67.7,63.4,0.548,579079.1,579079.1,4249,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956823,1099498.00
10/08/2016 16:00,2,2.230,ACTIVE,215.54,362.19,59.938,1475956803,"201051344000458","219011344069620",30.16,17.50,0,322.51,432.22,68.2,63.9,0.575,576441.7,576441.7,4263,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956824,1099499.00
10/08/2016 16:00,2,2.258,ACTIVE,216.00,364.29,59.912,1475956803,"201051344000853","219011344069620",30.30,16.30,0,328.82,432.52,69.3,64.9,0.570,575717.6,575717.6,4267,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956825,1099500.00
10/08/2016 16:00,2,2.160,ACTIVE,213.29,358.58,59.975,1475956803,"201051344000685","219011344069620",29.98,18.00,0,318.30,422.30,65.6,61.4,0.561,577891.6,577891.6,4261,0,0,0,L,1122011218,0,123.36,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956826,1099501.00
10/08/2016 16:00,2,2.197,ACTIVE,213.29,358.58,60.034,1475956803,"201051344000917","219011344069620",30.38,18.30,0,318.61,424.71,67.6,63.3,0.566,574798.6,574798.6,4254,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956827,1099502.00
10/08/2016 16:00,2,2.236,ACTIVE,213.29,359.18,60.007,1475956803,"201051344001145","219011344069620",30.12,17.50,0,319.51,423.50,68.2,63.9,0.561,580058.5,580058.5,4260,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956828,1099503.00
10/08/2016 16:00,2,2.309,ACTIVE,213.96,361.59,59.981,1475956803,"201051344000651","219011344069620",30.42,17.30,0,320.41,425.01,71.1,66.7,0.579,573278.3,573278.3,4250,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956829,1099504.00
10/08/2016 16:00,2,2.156,ACTIVE,211.93,356.18,59.965,1475956803,"274151322000088","219011344069620",28.80,22.30,0,328.22,400.06,62.8,58.7,0.424,797279.9,797279.9,4235,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956829,1099505.00
10/08/2016 16:00,2,0.262,ALERT,212.83,482.12,60.002,1475956803,"274151322000068","219011344069620",46.22,23.30,0,302.98,526.00,12.4,10.0,0.053,690175.3,690175.3,4323,0,0,0,L,1151911521,0,122.23,122.91,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956831,1099506.00
10/08/2016 16:00,2,2.426,ACTIVE,213.29,359.78,60.034,1475956803,"201051344001135","219011344069620",30.36,17.80,0,318.30,424.41,74.7,70.2,0.601,569396.4,569396.4,4247,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956832,1099507.00
10/08/2016 16:00,2,2.537,ACTIVE,215.09,364.89,59.954,1475956803,"201051344000594","219011344069620",30.14,19.80,0,317.10,427.41,77.5,72.9,0.658,580900.5,580900.5,4255,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956833,1099508.00
10/08/2016 16:00,2,2.494,ACTIVE,213.74,360.69,59.991,1475956803,"201051344001203","219011344069620",30.30,18.30,0,318.61,425.91,76.5,71.9,0.614,577664.7,577664.7,4257,0,0,0,L,1122011218,0,123.36,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956834,1099509.00
10/08/2016 16:00,2,2.369,ACTIVE,212.38,349.26,59.996,1475956803,"274151322000054","219011344069620",29.18,22.00,0,327.62,402.46,70.0,65.7,0.477,813605.2,813605.2,4233,0,0,0,L,1151911521,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956835,1099510.00
10/08/2016 16:00,2,2.537,ACTIVE,215.77,364.29,60.002,1475956803,"201051344000867","219011344069620",30.49,17.80,0,322.81,425.61,78.4,73.7,0.641,568069.9,568069.9,4261,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956836,1099511.00
10/08/2016 16:00,2,2.467,ACTIVE,213.51,361.89,59.996,1475956803,"201051344001093","219011344069620",30.91,17.80,0,319.21,423.81,77.2,72.6,0.614,574092.7,574092.7,4262,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956837,1099512.00
10/08/2016 16:00,2,2.654,ACTIVE,215.77,353.77,59.912,1475956803,"201051344000900","219011344069620",30.65,15.80,0,318.91,431.92,82.4,77.6,0.376,584952.0,584952.0,4268,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956838,1099513.00
10/08/2016 16:00,2,2.771,ACTIVE,216.22,353.77,60.007,1475956803,"201051344000648","219011344069620",30.28,17.00,0,318.91,430.72,85.0,80.1,0.398,573450.3,573450.3,4255,0,0,0,L,1122011218,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956839,1099514.00
10/08/2016 16:00,2,3.221,ACTIVE,216.67,356.48,60.007,1475956803,"201051344000569","219011344069620",31.17,17.30,0,321.01,431.92,102.0,96.5,0.482,584871.6,584871.6,4256,0,0,0,L,1122011218,0,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956839,1099515.00
10/08/2016 16:00,2,3.561,ACTIVE,217.13,358.28,59.965,1475956803,"201051344000983","219011344069620",30.47,16.30,0,322.21,431.62,110.0,104.3,0.526,577516.4,577516.4,4265,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956840,1099516.00
10/08/2016 16:00,2,3.643,ACTIVE,217.58,359.18,60.012,1475956803,"201051344001158","219011344069620",30.20,16.30,0,322.21,431.62,111.5,105.7,0.530,568825.4,568825.4,4259,0,0,0,L,1122011218,0,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956841,1099517.00
10/08/2016 16:00,2,4.178,ACTIVE,218.03,360.69,59.975,1475956803,"201051344000576","219011344069620",30.63,15.50,0,321.01,432.22,129.8,123.3,0.610,576429.8,576429.8,4269,0,0,0,L,1122011218,0,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956842,1099518.00
10/08/2016 16:00,2,3.455,ACTIVE,213.29,350.77,59.996,1475956803,"274151322000087","219011344069620",30.47,31.00,0,329.73,399.76,106.5,100.9,0.393,785516.0,785516.0,4282,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475956843,1099519.00
10/08/2016 16:15,2,1.389,ACTIVE,214.64,354.37,59.996,1475957703,"201051344000645","219011344069620",29.78,15.80,0,326.42,427.71,41.9,38.5,0.331,575910.9,575910.9,4265,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957705,1099520.00
10/08/2016 16:15,2,1.207,ACTIVE,211.93,343.55,59.975,1475957703,"274151322000085","219011344069620",29.02,21.30,0,330.63,397.35,35.5,32.4,0.234,812979.6,812979.6,4234,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957705,1099521.00
10/08/2016 16:15,2,1.404,ACTIVE,214.41,354.67,59.928,1475957703,"201051344000633","219011344069620",29.70,17.00,0,326.72,427.11,42.3,38.9,0.354,567593.3,567593.3,4263,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957706,1099522.00
10/08/2016 16:15,2,1.396,ACTIVE,214.41,354.07,59.991,1475957703,"201051344000469","219011344069620",30.40,13.70,0,321.01,429.22,43.0,39.6,0.358,570269.6,570269.6,4265,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957707,1099523.00
10/08/2016 16:15,2,1.527,ACTIVE,212.83,351.97,59.949,1475957703,"201051344000646","219011344069620",30.02,17.80,0,318.30,420.50,46.5,42.9,0.371,570264.7,570264.7,4253,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957708,1099524.00
10/08/2016 16:15,2,1.293,ACTIVE,211.70,343.85,60.002,1475957703,"274151322000052","219011344069620",29.18,23.00,0,328.52,399.76,38.2,35.0,0.243,836479.5,836479.5,4241,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957709,1099525.00
10/08/2016 16:15,2,1.582,ACTIVE,213.29,352.27,59.965,1475957703,"201051344000585","219011344069620",29.94,17.30,0,318.91,422.60,47.9,44.3,0.389,580603.4,580603.4,4258,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957710,1099526.00
10/08/2016 16:15,2,1.518,ACTIVE,212.61,351.07,60.007,1475957703,"201051344001230","219011344069620",30.10,17.00,0,318.00,415.69,46.3,42.7,0.371,573103.4,573103.4,4264,0,0,0,L,1122011218,0,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957711,1099527.00
10/08/2016 16:15,2,1.512,ACTIVE,213.51,353.17,60.018,1475957703,"201051344000582","219011344069620",30.18,16.30,0,318.61,422.90,46.2,42.7,0.371,565868.7,565868.7,4254,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957712,1099528.00
