ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 16:15,2,1.537,ACTIVE,212.61,351.67,59.965,1475957703,"201051344000955","219011344069620",30.24,17.50,0,319.51,414.79,47.1,43.6,0.376,580087.0,580087.0,4253,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957713,1099529.00
10/08/2016 16:15,2,0.838,ACTIVE,212.16,424.71,60.018,1475957703,"274151322000094","219011344069620",39.50,22.80,0,335.44,505.26,33.7,30.6,0.221,689587.1,689587.1,4324,0,0,0,L,1151911521,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957714,1099530.00
10/08/2016 16:15,2,1.430,ACTIVE,214.41,352.57,59.991,1475957703,"201051344000579","219011344069620",29.96,17.30,0,324.32,428.01,43.4,40.0,0.345,584848.8,584848.8,4253,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957715,1099531.00
10/08/2016 16:15,2,1.549,ACTIVE,212.83,351.07,59.944,1475957703,"201051344000890","219011344069620",30.26,18.00,0,317.70,415.99,47.5,43.9,0.380,577331.8,577331.8,4253,0,0,0,L,1122011218,0,122.46,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957716,1099532.00
10/08/2016 16:15,2,1.518,ACTIVE,213.06,351.67,59.986,1475957703,"201051344000438","219011344069620",30.51,17.80,0,318.61,420.80,47.0,43.4,0.380,578767.6,578767.6,4256,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957717,1099533.00
10/08/2016 16:15,2,1.561,ACTIVE,213.06,351.37,59.991,1475957703,"201051344000417","219011344069620",29.58,18.70,0,318.30,414.49,46.8,43.2,0.384,569569.3,569569.3,4264,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957718,1099534.00
10/08/2016 16:15,2,1.258,ACTIVE,211.93,350.77,59.954,1475957703,"274151322000083","219011344069620",29.32,23.50,0,329.13,400.06,37.4,34.2,0.261,828821.7,828821.7,4245,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957719,1099535.00
10/08/2016 16:15,2,1.332,ACTIVE,212.61,350.17,59.975,1475957703,"274151322000076","219011344069620",30.30,22.50,0,329.13,403.07,40.9,37.6,0.278,885003.2,885003.2,4250,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957720,1099536.00
10/08/2016 16:15,2,1.404,ACTIVE,214.19,353.17,59.975,1475957703,"201051344000868","219011344069620",29.92,14.30,0,323.11,424.11,42.6,39.2,0.331,569006.9,569006.9,4259,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957720,1099537.00
10/08/2016 16:15,2,1.316,ACTIVE,211.70,351.37,59.959,1475957703,"274151322000095","219011344069620",29.92,22.80,0,329.13,405.17,39.9,36.6,0.274,876071.8,876071.8,4255,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957721,1099538.00
10/08/2016 16:15,2,1.414,ACTIVE,214.19,350.77,59.912,1475957703,"201051344000988","219011344069620",19.64,14.70,0,326.72,404.87,28.2,25.3,0.225,544395.7,544395.7,4251,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957722,1099539.00
10/08/2016 16:15,2,1.549,ACTIVE,213.06,351.97,60.023,1475957703,"201051344001025","219011344069620",30.36,17.00,0,318.91,421.40,47.6,44.1,0.376,579100.9,579100.9,4250,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957723,1099540.00
10/08/2016 16:15,2,1.398,ACTIVE,214.19,351.97,59.986,1475957703,"201051344000458","219011344069620",30.02,16.70,0,322.21,427.71,42.5,39.1,0.354,576462.7,576462.7,4264,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957724,1099541.00
10/08/2016 16:15,2,1.383,ACTIVE,214.87,354.67,59.917,1475957703,"201051344000853","219011344069620",30.59,15.00,0,328.82,428.91,42.9,39.5,0.336,575738.8,575738.8,4268,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957725,1099542.00
10/08/2016 16:15,2,1.525,ACTIVE,213.06,352.57,59.996,1475957703,"201051344000685","219011344069620",30.02,17.00,0,318.61,416.59,46.4,42.9,0.398,577912.9,577912.9,4262,0,0,0,L,1122011218,0,123.14,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957726,1099543.00
10/08/2016 16:15,2,1.520,ACTIVE,213.06,352.57,59.928,1475957703,"201051344000917","219011344069620",30.28,17.30,0,318.91,421.70,46.6,43.1,0.380,574820.1,574820.1,4255,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957727,1099544.00
10/08/2016 16:15,2,1.523,ACTIVE,213.06,352.57,59.938,1475957703,"201051344001145","219011344069620",30.22,16.30,0,321.01,418.09,46.7,43.1,0.384,580079.9,580079.9,4261,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957728,1099545.00
10/08/2016 16:15,2,1.551,ACTIVE,213.29,352.57,59.991,1475957703,"201051344000651","219011344069620",30.20,16.00,0,318.91,422.00,47.5,43.9,0.376,573299.9,573299.9,4251,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957729,1099546.00
10/08/2016 16:15,2,1.234,ACTIVE,211.25,343.25,59.959,1475957703,"274151322000088","219011344069620",28.63,21.00,0,328.82,397.66,35.8,32.6,0.234,797298.0,797298.0,4236,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957730,1099547.00
10/08/2016 16:15,2,0.871,ALERT,212.38,420.50,59.954,1475957703,"274151322000068","219011344069620",39.46,22.80,0,336.34,522.99,34.5,31.4,0.225,690182.4,690182.4,4325,0,0,0,L,1151911521,0,121.55,122.68,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957731,1099548.00
10/08/2016 16:15,2,1.537,ACTIVE,212.83,351.37,59.965,1475957703,"201051344001135","219011344069620",30.24,16.70,0,319.51,420.20,47.1,43.5,0.384,569417.6,569417.6,4248,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957732,1099549.00
10/08/2016 16:15,2,1.418,ACTIVE,213.96,352.87,59.986,1475957703,"201051344000594","219011344069620",30.24,18.70,0,321.01,424.11,43.5,40.0,0.340,580921.5,580921.5,4256,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957733,1099550.00
10/08/2016 16:15,2,1.545,ACTIVE,213.29,352.27,59.996,1475957703,"201051344001203","219011344069620",30.36,17.30,0,318.91,421.70,47.6,44.0,0.398,577686.1,577686.1,4258,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957734,1099551.00
10/08/2016 16:15,2,1.254,ACTIVE,211.70,351.67,59.991,1475957703,"274151322000054","219011344069620",29.20,20.70,0,329.43,399.46,37.1,33.9,0.252,813623.7,813623.7,4234,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957735,1099552.00
10/08/2016 16:15,2,1.414,ACTIVE,214.64,352.57,59.986,1475957703,"201051344000867","219011344069620",30.22,16.30,0,321.61,422.90,43.4,39.9,0.340,568090.8,568090.8,4262,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957736,1099553.00
10/08/2016 16:15,2,1.537,ACTIVE,213.06,352.27,59.938,1475957703,"201051344001093","219011344069620",30.57,16.70,0,320.41,419.90,47.6,44.1,0.371,574113.9,574113.9,4263,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957737,1099554.00
10/08/2016 16:15,2,1.383,ACTIVE,214.19,354.07,59.991,1475957703,"201051344000900","219011344069620",30.32,14.70,0,322.21,428.61,42.5,39.1,0.349,584972.9,584972.9,4269,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957738,1099555.00
10/08/2016 16:15,2,1.396,ACTIVE,214.41,353.17,59.991,1475957703,"201051344000648","219011344069620",30.34,15.30,0,318.61,428.31,43.0,39.6,0.345,573471.0,573471.0,4256,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957739,1099556.00
10/08/2016 16:15,2,1.424,ACTIVE,214.41,353.47,59.981,1475957703,"201051344000569","219011344069620",30.30,15.80,0,323.41,427.41,43.7,40.2,0.340,584892.6,584892.6,4257,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957740,1099557.00
10/08/2016 16:15,2,1.406,ACTIVE,214.41,352.87,59.996,1475957703,"201051344000983","219011344069620",30.53,15.50,0,323.11,428.91,43.6,40.1,0.362,577537.3,577537.3,4266,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957741,1099558.00
10/08/2016 16:15,2,1.420,ACTIVE,214.41,353.77,60.012,1475957703,"201051344001158","219011344069620",30.06,15.50,0,321.01,428.01,43.2,39.8,0.354,568846.1,568846.1,4260,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957742,1099559.00
10/08/2016 16:15,2,1.418,ACTIVE,214.87,354.37,59.975,1475957703,"201051344000576","219011344069620",30.24,15.00,0,327.02,428.91,43.4,40.0,0.323,576450.7,576450.7,4270,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957742,1099560.00
10/08/2016 16:15,2,1.254,ACTIVE,212.16,344.15,59.975,1475957703,"274151322000087","219011344069620",28.84,28.50,0,330.63,397.35,36.6,33.4,0.221,785534.2,785534.2,4283,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475957743,1099561.00
10/08/2016 16:30,2,2.520,ACTIVE,215.54,363.09,59.954,1475958603,"201051344000645","219011344069620",30.24,14.70,0,329.13,395.25,77.3,72.7,0.623,575920.9,575920.9,4266,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958604,1099562.00
10/08/2016 16:30,2,2.256,ACTIVE,212.16,359.48,60.002,1475958603,"274151322000085","219011344069620",29.34,19.50,0,332.43,380.22,67.0,62.8,0.468,812988.2,812988.2,4235,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958605,1099563.00
10/08/2016 16:30,2,2.998,ACTIVE,216.00,356.18,60.007,1475958603,"201051344000633","219011344069620",31.63,15.30,0,327.02,394.95,96.1,90.8,0.464,567603.3,567603.3,4264,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958606,1099564.00
10/08/2016 16:30,2,3.553,ACTIVE,216.90,357.98,59.965,1475958603,"201051344000469","219011344069620",31.23,13.00,0,321.61,395.85,112.5,106.7,0.535,570279.8,570279.8,4266,0,0,0,L,1122011218,0,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958607,1099565.00
10/08/2016 16:30,2,3.562,ACTIVE,214.41,353.17,59.996,1475958603,"201051344000646","219011344069620",30.95,15.80,0,318.00,391.04,111.8,105.9,0.535,570275.0,570275.0,4254,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958608,1099566.00
10/08/2016 16:30,2,3.506,ACTIVE,212.61,356.48,59.991,1475958603,"274151322000052","219011344069620",30.61,20.30,0,331.53,378.12,108.8,103.1,0.424,836488.6,836488.6,4242,0,0,0,L,1151911521,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958609,1099567.00
10/08/2016 16:30,2,4.021,ACTIVE,215.77,355.28,60.007,1475958603,"201051344000585","219011344069620",31.23,15.50,0,322.21,391.64,127.2,120.9,0.597,580614.1,580614.1,4259,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958610,1099568.00
10/08/2016 16:30,2,3.998,ACTIVE,214.64,355.88,59.996,1475958603,"201051344001230","219011344069620",31.75,15.80,0,320.41,389.54,128.8,122.3,0.614,573113.7,573113.7,4265,0,0,0,L,1122011218,0,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958611,1099569.00
10/08/2016 16:30,2,4.533,ACTIVE,216.45,359.78,60.007,1475958603,"201051344000582","219011344069620",30.83,14.70,0,322.51,393.45,141.6,134.8,0.645,565879.1,565879.1,4255,0,0,0,L,1122011218,0,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958612,1099570.00
10/08/2016 16:30,2,4.295,ACTIVE,215.09,355.58,60.012,1475958603,"201051344000955","219011344069620",31.37,16.30,0,318.00,390.14,136.4,129.8,0.636,580097.5,580097.5,4254,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958612,1099571.00
10/08/2016 16:30,2,2.949,ACTIVE,213.06,438.83,59.981,1475958603,"274151322000094","219011344069620",40.95,22.00,0,334.54,461.68,123.5,117.2,0.473,689595.2,689595.2,4325,0,0,0,L,1151911521,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958613,1099572.00
10/08/2016 16:30,2,3.604,ACTIVE,217.13,357.38,59.959,1475958603,"201051344000579","219011344069620",31.25,15.30,0,328.82,396.75,113.8,108.0,0.526,584859.2,584859.2,4254,0,0,0,L,1122011218,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958614,1099573.00
10/08/2016 16:30,2,3.467,ACTIVE,214.41,351.37,59.970,1475958603,"201051344000890","219011344069620",30.93,16.70,0,322.21,390.74,108.5,102.8,0.482,577342.5,577342.5,4254,0,0,0,L,1122011218,0,123.36,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958615,1099574.00
10/08/2016 16:30,2,3.029,ACTIVE,214.64,351.67,60.002,1475958603,"201051344000438","219011344069620",31.29,16.00,0,320.11,390.44,95.9,90.7,0.442,578778.2,578778.2,4257,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958616,1099575.00
10/08/2016 16:30,2,2.777,ACTIVE,214.19,348.36,59.986,1475958603,"201051344000417","219011344069620",30.95,17.30,0,320.11,390.44,87.0,82.1,0.402,569580.0,569580.0,4265,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958617,1099576.00
10/08/2016 16:30,2,2.645,ACTIVE,212.16,351.67,59.975,1475958603,"274151322000083","219011344069620",30.49,22.30,0,330.03,378.42,81.6,76.9,0.318,828830.9,828830.9,4246,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958618,1099577.00
10/08/2016 16:30,2,2.576,ACTIVE,212.83,346.86,59.981,1475958603,"274151322000076","219011344069620",31.25,21.00,0,331.83,380.22,81.5,76.8,0.314,885013.2,885013.2,4251,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958619,1099578.00
10/08/2016 16:30,2,2.574,ACTIVE,215.32,352.27,59.986,1475958603,"201051344000868","219011344069620",30.93,13.70,0,324.62,394.65,80.7,75.9,0.362,569017.2,569017.2,4260,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958620,1099579.00
10/08/2016 16:30,2,2.582,ACTIVE,212.16,345.06,59.996,1475958603,"274151322000095","219011344069620",31.01,21.00,0,331.83,378.72,81.0,76.3,0.301,876081.7,876081.7,4256,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958621,1099580.00
10/08/2016 16:30,2,2.711,ACTIVE,215.77,358.58,59.975,1475958603,"201051344000988","219011344069620",20.24,13.70,0,325.22,396.15,55.6,51.7,0.455,544402.3,544402.3,4252,0,0,0,L,1122011218,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958622,1099581.00
10/08/2016 16:30,2,2.764,ACTIVE,213.96,348.36,59.991,1475958603,"201051344001025","219011344069620",30.71,16.00,0,321.91,391.64,86.0,81.1,0.389,579111.7,579111.7,4251,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958623,1099582.00
10/08/2016 16:30,2,2.650,ACTIVE,215.54,351.37,59.975,1475958603,"201051344000458","219011344069620",30.89,15.80,0,327.62,396.45,82.9,78.1,0.389,576473.1,576473.1,4265,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958623,1099583.00
10/08/2016 16:30,2,2.674,ACTIVE,216.22,353.77,60.002,1475958603,"201051344000853","219011344069620",30.99,14.70,0,330.93,396.75,84.0,79.1,0.384,575749.3,575749.3,4269,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958624,1099584.00
10/08/2016 16:30,2,2.650,ACTIVE,213.74,348.96,59.959,1475958603,"201051344000685","219011344069620",30.85,16.00,0,319.51,391.34,82.8,78.0,0.398,577923.4,577923.4,4263,0,0,0,L,1122011218,0,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958625,1099585.00
10/08/2016 16:30,2,2.707,ACTIVE,214.19,349.26,60.034,1475958603,"201051344000917","219011344069620",30.85,16.00,0,321.91,392.25,84.6,79.7,0.393,574830.7,574830.7,4256,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958626,1099586.00
10/08/2016 16:30,2,2.701,ACTIVE,213.96,349.56,59.981,1475958603,"201051344001145","219011344069620",31.11,15.30,0,322.51,390.74,85.2,80.3,0.393,580090.5,580090.5,4262,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958627,1099587.00
10/08/2016 16:30,2,2.658,ACTIVE,214.41,349.26,59.933,1475958603,"201051344000651","219011344069620",30.85,15.30,0,322.21,394.05,83.1,78.3,0.371,573310.7,573310.7,4252,0,0,0,L,1122011218,0,123.59,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958628,1099588.00
10/08/2016 16:30,2,2.385,ACTIVE,211.70,360.38,59.986,1475958603,"274151322000088","219011344069620",29.78,19.50,0,330.03,380.52,71.9,67.5,0.482,797306.8,797306.8,4237,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958629,1099589.00
10/08/2016 16:30,2,1.596,ACTIVE,212.16,442.44,59.991,1475958603,"274151322000068","219011344069620",40.59,22.00,0,333.63,473.10,66.0,61.7,0.446,690191.0,690191.0,4327,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958630,1099590.00
10/08/2016 16:30,2,2.381,ACTIVE,213.29,359.18,60.002,1475958603,"201051344001135","219011344069620",30.65,15.80,0,319.81,390.14,74.0,69.5,0.619,569428.3,569428.3,4249,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958631,1099591.00
10/08/2016 16:30,2,2.396,ACTIVE,213.96,362.19,59.938,1475958603,"201051344000594","219011344069620",30.81,17.50,0,324.02,396.15,74.8,70.3,0.614,580932.0,580932.0,4257,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958632,1099592.00
10/08/2016 16:30,2,2.391,ACTIVE,213.51,359.48,60.028,1475958603,"201051344001203","219011344069620",30.67,16.00,0,318.91,393.75,74.3,69.8,0.614,577696.9,577696.9,4259,0,0,0,L,1122011218,0,123.14,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958633,1099593.00
10/08/2016 16:30,2,2.162,ACTIVE,211.93,350.17,59.986,1475958603,"274151322000054","219011344069620",29.76,19.30,0,330.03,380.52,65.2,61.0,0.451,813632.8,813632.8,4235,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958634,1099594.00
10/08/2016 16:30,2,2.301,ACTIVE,214.87,363.39,59.922,1475958603,"201051344000867","219011344069620",30.67,15.50,0,323.72,394.95,71.4,67.0,0.592,568101.3,568101.3,4263,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958635,1099595.00
10/08/2016 16:30,2,2.283,ACTIVE,213.51,360.69,59.996,1475958603,"201051344001093","219011344069620",30.95,15.80,0,320.41,394.95,71.6,67.2,0.575,574124.7,574124.7,4264,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958636,1099596.00
10/08/2016 16:30,2,2.463,ACTIVE,215.09,362.79,59.991,1475958603,"201051344000900","219011344069620",30.93,14.00,0,322.81,396.75,77.2,72.6,0.628,584983.2,584983.2,4270,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958637,1099597.00
10/08/2016 16:30,2,2.658,ACTIVE,215.32,361.29,60.007,1475958603,"201051344000648","219011344069620",30.63,14.30,0,324.02,396.15,82.5,77.7,0.384,573481.5,573481.5,4257,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958638,1099598.00
10/08/2016 16:30,2,2.902,ACTIVE,216.00,354.07,59.986,1475958603,"201051344000569","219011344069620",30.67,14.70,0,322.81,394.65,90.1,85.1,0.415,584903.2,584903.2,4258,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958639,1099599.00
10/08/2016 16:30,2,2.859,ACTIVE,216.00,353.77,60.007,1475958603,"201051344000983","219011344069620",31.33,14.30,0,318.61,394.95,90.7,85.6,0.429,577547.9,577547.9,4267,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958640,1099600.00
10/08/2016 16:30,2,2.844,ACTIVE,216.22,354.07,59.981,1475958603,"201051344001158","219011344069620",30.57,15.00,0,327.92,395.55,88.1,83.1,0.407,568856.4,568856.4,4261,0,0,0,L,1122011218,0,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958641,1099601.00
10/08/2016 16:30,2,2.850,ACTIVE,216.22,355.58,59.991,1475958603,"201051344000576","219011344069620",31.07,14.30,0,326.42,397.66,89.7,84.6,0.411,576461.2,576461.2,4271,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958642,1099602.00
10/08/2016 16:30,2,2.629,ACTIVE,212.38,360.38,59.991,1475958603,"274151322000087","219011344069620",29.94,25.80,0,331.83,382.33,79.8,75.0,0.544,785543.3,785543.3,4284,0,0,0,L,1151911521,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475958643,1099603.00
10/08/2016 16:45,2,0.734,ACTIVE,213.74,345.96,59.944,1475959503,"201051344000645","219011344069620",29.70,14.00,0,327.02,416.89,22.1,19.5,0.155,575931.7,575931.7,4267,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959504,1099604.00
10/08/2016 16:45,2,0.625,ACTIVE,211.25,343.25,59.954,1475959503,"274151322000085","219011344069620",28.88,18.00,0,330.33,390.44,18.2,15.7,0.110,812997.6,812997.6,4236,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959505,1099605.00
10/08/2016 16:45,2,0.740,ACTIVE,213.74,346.56,59.970,1475959503,"201051344000633","219011344069620",29.96,14.70,0,323.11,417.19,22.5,19.8,0.159,567614.1,567614.1,4265,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959506,1099606.00
10/08/2016 16:45,2,0.746,ACTIVE,213.29,345.66,59.959,1475959503,"201051344000469","219011344069620",30.28,12.00,0,322.51,417.49,22.9,20.1,0.164,570290.6,570290.6,4267,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959507,1099607.00
10/08/2016 16:45,2,0.756,ACTIVE,211.70,342.95,59.975,1475959503,"201051344000646","219011344069620",29.78,15.50,0,318.00,408.78,22.8,20.1,0.168,570285.8,570285.8,4255,0,0,0,L,1122011218,0,122.01,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959508,1099608.00
10/08/2016 16:45,2,0.686,ACTIVE,210.80,343.85,59.944,1475959503,"274151322000052","219011344069620",28.88,19.50,0,329.43,393.75,20.1,17.5,0.128,836498.3,836498.3,4243,0,0,0,L,1151911521,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959509,1099609.00
10/08/2016 16:45,2,0.781,ACTIVE,212.16,342.35,59.928,1475959503,"201051344000585","219011344069620",30.06,15.00,0,318.91,410.28,23.8,21.0,0.168,580625.3,580625.3,4260,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959510,1099610.00
10/08/2016 16:45,2,0.732,ACTIVE,211.93,342.05,59.922,1475959503,"201051344001230","219011344069620",29.90,14.70,0,317.70,409.08,22.2,19.5,0.159,573124.3,573124.3,4266,0,0,0,L,1122011218,0,122.01,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959511,1099611.00
10/08/2016 16:45,2,0.750,ACTIVE,212.61,343.25,59.970,1475959503,"201051344000582","219011344069620",29.90,14.00,0,318.00,409.38,22.7,20.0,0.164,565889.8,565889.8,4256,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959512,1099612.00
10/08/2016 16:45,2,0.768,ACTIVE,211.70,341.75,59.970,1475959503,"201051344000955","219011344069620",30.10,15.30,0,318.00,407.87,23.4,20.7,0.172,580108.3,580108.3,4255,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959513,1099613.00
10/08/2016 16:45,2,0.406,ACTIVE,211.03,432.52,59.975,1475959503,"274151322000094","219011344069620",40.71,20.30,0,335.44,484.22,16.9,14.4,0.106,689603.7,689603.7,4326,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959514,1099614.00
10/08/2016 16:45,2,0.764,ACTIVE,213.06,345.06,59.975,1475959503,"201051344000579","219011344069620",30.38,15.30,0,327.02,415.69,23.5,20.8,0.164,584869.9,584869.9,4255,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959515,1099615.00
10/08/2016 16:45,2,0.779,ACTIVE,211.70,342.05,59.981,1475959503,"201051344000890","219011344069620",29.98,15.80,0,320.11,409.08,23.7,20.9,0.168,577353.3,577353.3,4255,0,0,0,L,1122011218,0,122.01,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959515,1099616.00
10/08/2016 16:45,2,0.760,ACTIVE,212.16,342.95,59.975,1475959503,"201051344000438","219011344069620",30.18,15.30,0,318.61,408.78,23.3,20.6,0.168,578788.9,578788.9,4258,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959516,1099617.00
10/08/2016 16:45,2,0.781,ACTIVE,212.16,343.25,59.949,1475959503,"201051344000417","219011344069620",29.88,16.00,0,317.70,407.87,23.7,21.0,0.168,569590.6,569590.6,4266,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959517,1099618.00
10/08/2016 16:45,2,0.656,ACTIVE,211.03,340.85,59.933,1475959503,"274151322000083","219011344069620",29.22,20.00,0,326.72,390.44,19.4,16.8,0.128,828840.3,828840.3,4247,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959518,1099619.00
10/08/2016 16:45,2,0.703,ACTIVE,211.70,345.06,59.965,1475959503,"274151322000076","219011344069620",29.78,19.00,0,329.73,397.66,21.2,18.6,0.137,885023.3,885023.3,4252,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959519,1099620.00
10/08/2016 16:45,2,0.740,ACTIVE,213.06,345.06,59.965,1475959503,"201051344000868","219011344069620",30.16,13.00,0,321.31,417.49,22.7,20.0,0.164,569027.7,569027.7,4261,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959520,1099621.00
10/08/2016 16:45,2,0.688,ACTIVE,211.03,341.45,59.949,1475959503,"274151322000095","219011344069620",29.38,19.30,0,330.03,394.65,20.5,17.8,0.128,876091.7,876091.7,4257,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959521,1099622.00
10/08/2016 16:45,2,0.744,ACTIVE,213.06,344.45,59.949,1475959503,"201051344000988","219011344069620",19.34,13.00,0,323.72,395.85,14.6,12.2,0.115,544409.0,544409.0,4253,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959522,1099623.00
10/08/2016 16:45,2,0.777,ACTIVE,211.93,342.05,59.886,1475959503,"201051344001025","219011344069620",29.84,14.70,0,318.91,409.68,23.5,20.8,0.168,579122.5,579122.5,4252,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959523,1099624.00
10/08/2016 16:45,2,0.754,ACTIVE,213.29,345.06,59.949,1475959503,"201051344000458","219011344069620",29.96,14.70,0,324.92,417.79,22.9,20.2,0.168,576483.5,576483.5,4266,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959524,1099625.00
10/08/2016 16:45,2,0.748,ACTIVE,213.74,346.56,59.959,1475959503,"201051344000853","219011344069620",30.04,13.30,0,328.82,419.60,22.8,20.1,0.164,575759.7,575759.7,4270,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959525,1099626.00
10/08/2016 16:45,2,0.742,ACTIVE,212.16,343.55,59.954,1475959503,"201051344000685","219011344069620",30.22,14.70,0,318.61,408.78,22.7,20.0,0.172,577933.9,577933.9,4264,0,0,0,L,1122011218,0,122.68,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959525,1099627.00
10/08/2016 16:45,2,0.754,ACTIVE,212.16,343.25,59.944,1475959503,"201051344000917","219011344069620",29.76,15.30,0,320.41,409.38,22.8,20.0,0.168,574841.2,574841.2,4257,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959526,1099628.00
10/08/2016 16:45,2,0.750,ACTIVE,212.16,343.55,59.981,1475959503,"201051344001145","219011344069620",30.00,14.30,0,320.71,409.68,22.8,20.1,0.172,580100.9,580100.9,4263,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959527,1099629.00
10/08/2016 16:45,2,0.779,ACTIVE,212.16,343.55,59.938,1475959503,"201051344000651","219011344069620",30.04,13.70,0,321.91,409.08,23.7,21.0,0.168,573321.3,573321.3,4253,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959528,1099630.00
10/08/2016 16:45,2,0.652,ACTIVE,210.57,339.04,59.970,1475959503,"274151322000088","219011344069620",28.03,17.80,0,330.63,389.24,18.5,15.9,0.106,797315.5,797315.5,4238,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959529,1099631.00
10/08/2016 16:45,2,0.467,ACTIVE,211.48,418.39,59.949,1475959503,"274151322000068","219011344069620",39.42,20.70,0,336.04,484.22,18.5,16.0,0.106,690199.4,690199.4,4328,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959530,1099632.00
10/08/2016 16:45,2,0.779,ACTIVE,211.70,342.35,59.975,1475959503,"201051344001135","219011344069620",29.98,14.30,0,318.30,408.78,23.7,20.9,0.172,569438.7,569438.7,4250,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959531,1099633.00
10/08/2016 16:45,2,0.766,ACTIVE,212.83,344.76,59.954,1475959503,"201051344000594","219011344069620",30.06,16.00,0,318.30,417.49,23.4,20.6,0.168,580942.4,580942.4,4258,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959532,1099634.00
10/08/2016 16:45,2,0.775,ACTIVE,212.16,342.95,59.949,1475959503,"201051344001203","219011344069620",29.98,15.00,0,319.51,409.38,23.6,20.9,0.172,577707.3,577707.3,4260,0,0,0,L,1122011218,0,122.46,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959533,1099635.00
10/08/2016 16:45,2,0.664,ACTIVE,211.03,342.95,59.938,1475959503,"274151322000054","219011344069620",29.14,17.80,0,328.52,389.84,19.6,17.0,0.128,813641.7,813641.7,4236,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959534,1099636.00
10/08/2016 16:45,2,0.746,ACTIVE,213.29,344.45,59.891,1475959503,"201051344000867","219011344069620",30.55,14.70,0,322.81,415.69,23.1,20.4,0.164,568111.5,568111.5,4264,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959535,1099637.00
10/08/2016 16:45,2,0.785,ACTIVE,211.93,342.95,59.938,1475959503,"201051344001093","219011344069620",30.22,15.00,0,319.81,407.27,24.1,21.3,0.164,574135.0,574135.0,4265,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959535,1099638.00
10/08/2016 16:45,2,0.725,ACTIVE,213.06,345.96,59.959,1475959503,"201051344000900","219011344069620",29.98,13.00,0,324.02,417.19,22.1,19.4,0.168,584993.3,584993.3,4271,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959536,1099639.00
10/08/2016 16:45,2,0.773,ACTIVE,213.29,345.66,59.965,1475959503,"201051344000648","219011344069620",29.94,13.00,0,323.11,416.89,23.5,20.8,0.168,573491.7,573491.7,4258,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959537,1099640.00
10/08/2016 16:45,2,0.777,ACTIVE,213.29,345.66,59.986,1475959503,"201051344000569","219011344069620",30.14,13.70,0,327.32,416.59,23.8,21.0,0.168,584913.4,584913.4,4259,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959538,1099641.00
10/08/2016 16:45,2,0.770,ACTIVE,213.29,345.96,59.970,1475959503,"201051344000983","219011344069620",30.12,13.30,0,323.72,417.19,23.5,20.8,0.177,577558.1,577558.1,4268,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959539,1099642.00
10/08/2016 16:45,2,0.756,ACTIVE,213.29,346.26,59.901,1475959503,"201051344001158","219011344069620",29.78,13.30,0,322.51,416.59,22.8,20.1,0.177,568866.4,568866.4,4262,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959540,1099643.00
10/08/2016 16:45,2,0.775,ACTIVE,213.74,347.16,59.917,1475959503,"201051344000576","219011344069620",29.84,13.00,0,325.22,417.19,23.4,20.7,0.168,576471.3,576471.3,4272,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959541,1099644.00
10/08/2016 16:45,2,0.674,ACTIVE,211.25,340.85,59.970,1475959503,"274151322000087","219011344069620",28.47,23.80,0,331.23,388.04,19.4,16.8,0.119,785552.0,785552.0,4285,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475959542,1099645.00
10/08/2016 17:00,2,0.764,ACTIVE,213.06,345.66,60.007,1475960404,"201051344000645","219011344069620",30.26,13.00,0,336.94,359.78,23.4,20.6,0.168,575936.2,575936.2,4268,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960405,1099646.00
10/08/2016 17:00,2,0.682,ACTIVE,210.80,342.65,59.970,1475960404,"274151322000085","219011344069620",29.02,16.30,0,331.53,351.37,20.1,17.5,0.128,813001.3,813001.3,4237,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960406,1099647.00
10/08/2016 17:00,2,0.791,ACTIVE,213.29,347.46,59.970,1475960404,"201051344000633","219011344069620",30.20,13.30,0,335.74,360.69,24.2,21.4,0.181,567618.8,567618.8,4266,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960406,1099648.00
10/08/2016 17:00,2,0.799,ACTIVE,213.06,345.96,59.922,1475960404,"201051344000469","219011344069620",30.51,11.00,0,335.14,359.48,24.8,22.0,0.190,570295.4,570295.4,4268,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960407,1099649.00
10/08/2016 17:00,2,0.865,ACTIVE,211.70,344.76,59.954,1475960404,"201051344000646","219011344069620",30.12,13.70,0,332.43,358.58,26.4,23.6,0.203,570290.6,570290.6,4256,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960408,1099650.00
10/08/2016 17:00,2,0.750,ACTIVE,210.57,343.85,59.965,1475960404,"274151322000052","219011344069620",29.20,17.50,0,331.23,351.97,22.2,19.5,0.146,836502.5,836502.5,4244,0,0,0,L,1151911521,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960409,1099651.00
10/08/2016 17:00,2,0.900,ACTIVE,212.38,345.66,59.981,1475960404,"201051344000585","219011344069620",30.02,13.70,0,332.43,358.88,27.4,24.6,0.203,580630.2,580630.2,4261,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960410,1099652.00
10/08/2016 17:00,2,0.850,ACTIVE,211.93,343.85,59.996,1475960404,"201051344001230","219011344069620",30.12,13.30,0,331.83,357.08,26.0,23.2,0.190,573129.0,573129.0,4267,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960411,1099653.00
10/08/2016 17:00,2,0.877,ACTIVE,212.61,345.06,59.975,1475960404,"201051344000582","219011344069620",30.08,12.70,0,333.63,359.48,26.8,23.9,0.194,565894.6,565894.6,4257,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960412,1099654.00
10/08/2016 17:00,2,0.889,ACTIVE,211.70,343.55,59.970,1475960404,"201051344000955","219011344069620",30.47,13.70,0,332.13,357.68,27.5,24.6,0.199,580113.2,580113.2,4256,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960413,1099655.00
10/08/2016 17:00,2,0.498,ACTIVE,211.03,418.70,59.970,1475960404,"274151322000094","219011344069620",39.18,18.70,0,335.44,440.34,19.9,17.3,0.124,689607.2,689607.2,4327,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960415,1099656.00
10/08/2016 17:00,2,0.844,ACTIVE,213.29,346.56,59.981,1475960404,"201051344000579","219011344069620",30.95,13.70,0,336.34,359.48,26.4,23.6,0.190,584874.8,584874.8,4256,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960416,1099657.00
10/08/2016 17:00,2,0.918,ACTIVE,211.93,344.45,59.975,1475960404,"201051344000890","219011344069620",30.28,14.30,0,331.53,358.28,28.2,25.3,0.203,577358.3,577358.3,4256,0,0,0,L,1122011218,0,122.01,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960416,1099658.00
10/08/2016 17:00,2,0.895,ACTIVE,212.38,345.06,59.975,1475960404,"201051344000438","219011344069620",30.91,13.30,0,332.43,358.88,28.1,25.1,0.208,578793.8,578793.8,4259,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960417,1099659.00
10/08/2016 17:00,2,0.941,ACTIVE,212.16,344.76,60.018,1475960404,"201051344000417","219011344069620",29.90,14.70,0,331.53,357.98,28.5,25.6,0.212,569595.7,569595.7,4267,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960418,1099660.00
10/08/2016 17:00,2,0.760,ACTIVE,211.03,342.95,59.996,1475960404,"274151322000083","219011344069620",29.38,18.00,0,331.23,351.67,22.7,20.0,0.146,828844.2,828844.2,4248,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960419,1099661.00
10/08/2016 17:00,2,0.797,ACTIVE,211.48,344.76,59.991,1475960404,"274151322000076","219011344069620",29.96,17.00,0,332.73,352.87,24.2,21.4,0.159,885027.6,885027.6,4253,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960420,1099662.00
10/08/2016 17:00,2,0.859,ACTIVE,212.83,345.66,59.965,1475960404,"201051344000868","219011344069620",30.10,12.00,0,334.54,358.88,26.2,23.4,0.194,569032.4,569032.4,4262,0,0,0,L,1122011218,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960421,1099663.00
10/08/2016 17:00,2,0.781,ACTIVE,210.80,344.45,59.928,1475960404,"274151322000095","219011344069620",29.80,17.30,0,331.23,351.67,23.6,20.9,0.150,876095.8,876095.8,4258,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960422,1099664.00
10/08/2016 17:00,2,0.859,ACTIVE,212.83,345.36,59.965,1475960404,"201051344000988","219011344069620",19.64,12.00,0,334.84,354.67,17.1,14.6,0.133,544411.8,544411.8,4254,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960423,1099665.00
10/08/2016 17:00,2,0.926,ACTIVE,212.16,344.45,59.970,1475960404,"201051344001025","219011344069620",30.75,13.00,0,332.73,359.18,28.9,25.9,0.217,579127.4,579127.4,4253,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960424,1099666.00
10/08/2016 17:00,2,0.873,ACTIVE,212.83,345.66,59.996,1475960404,"201051344000458","219011344069620",30.02,13.70,0,335.14,358.58,26.6,23.7,0.203,576488.2,576488.2,4267,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960425,1099667.00
10/08/2016 17:00,2,0.877,ACTIVE,213.74,347.46,59.981,1475960404,"201051344000853","219011344069620",30.02,12.00,0,337.24,360.38,26.7,23.8,0.199,575764.4,575764.4,4271,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960425,1099668.00
10/08/2016 17:00,2,0.930,ACTIVE,212.16,345.96,59.986,1475960404,"201051344000685","219011344069620",30.06,13.00,0,333.03,358.88,28.4,25.4,0.217,577938.6,577938.6,4265,0,0,0,L,1122011218,0,122.46,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960426,1099669.00
10/08/2016 17:00,2,0.928,ACTIVE,212.16,346.56,59.991,1475960404,"201051344000917","219011344069620",30.14,13.70,0,333.33,358.88,28.4,25.4,0.217,574845.9,574845.9,4258,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960427,1099670.00
10/08/2016 17:00,2,0.930,ACTIVE,212.38,345.06,59.981,1475960404,"201051344001145","219011344069620",30.24,12.70,0,333.63,359.18,28.5,25.6,0.212,580105.6,580105.6,4264,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960428,1099671.00
