ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 17:00,2,0.957,ACTIVE,212.16,345.66,59.996,1475960404,"201051344000651","219011344069620",30.40,12.30,0,333.03,359.48,29.5,26.5,0.217,573326.2,573326.2,4254,0,0,0,L,1122011218,0,122.23,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960429,1099672.00
10/08/2016 17:00,2,0.775,ACTIVE,210.35,339.04,59.970,1475960404,"274151322000088","219011344069620",29.08,16.30,0,330.63,351.07,22.8,20.1,0.137,797319.3,797319.3,4239,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960430,1099673.00
10/08/2016 17:00,2,0.570,ACTIVE,211.48,417.49,59.975,1475960404,"274151322000068","219011344069620",39.02,19.30,0,336.64,450.86,22.7,20.0,0.141,690203.1,690203.1,4329,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960431,1099674.00
10/08/2016 17:00,2,0.959,ACTIVE,211.93,344.45,59.965,1475960404,"201051344001135","219011344069620",30.43,13.00,0,332.43,358.28,29.6,26.6,0.221,569443.6,569443.6,4251,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960432,1099675.00
10/08/2016 17:00,2,0.910,ACTIVE,212.61,346.26,59.986,1475960404,"201051344000594","219011344069620",30.34,14.70,0,334.24,359.18,28.0,25.1,0.203,580947.1,580947.1,4259,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960433,1099676.00
10/08/2016 17:00,2,0.971,ACTIVE,212.38,345.06,59.986,1475960404,"201051344001203","219011344069620",30.10,13.70,0,333.33,359.48,29.6,26.6,0.230,577712.1,577712.1,4261,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960434,1099677.00
10/08/2016 17:00,2,0.809,ACTIVE,211.03,345.06,59.959,1475960404,"274151322000054","219011344069620",29.58,16.00,0,330.93,351.97,24.2,21.5,0.146,813645.6,813645.6,4237,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960434,1099678.00
10/08/2016 17:00,2,0.908,ACTIVE,213.29,345.96,59.954,1475960404,"201051344000867","219011344069620",30.34,13.30,0,335.14,358.88,27.9,25.1,0.203,568116.2,568116.2,4265,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960435,1099679.00
10/08/2016 17:00,2,0.980,ACTIVE,212.16,346.26,59.991,1475960404,"201051344001093","219011344069620",30.32,13.70,0,333.03,358.88,30.1,27.2,0.217,574140.0,574140.0,4266,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960436,1099680.00
10/08/2016 17:00,2,0.871,ACTIVE,212.83,347.16,59.959,1475960404,"201051344000900","219011344069620",30.14,12.00,0,335.14,359.18,26.6,23.8,0.217,584997.6,584997.6,4272,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960437,1099681.00
10/08/2016 17:00,2,0.898,ACTIVE,213.06,346.56,59.991,1475960404,"201051344000648","219011344069620",30.71,12.00,0,336.04,359.78,28.0,25.1,0.208,573496.4,573496.4,4259,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960438,1099682.00
10/08/2016 17:00,2,0.916,ACTIVE,213.06,346.86,59.986,1475960404,"201051344000569","219011344069620",30.63,12.70,0,336.34,359.48,28.4,25.5,0.212,584918.2,584918.2,4260,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960439,1099683.00
10/08/2016 17:00,2,0.912,ACTIVE,213.06,346.26,59.996,1475960404,"201051344000983","219011344069620",30.32,12.30,0,335.74,359.18,28.0,25.1,0.225,577562.8,577562.8,4269,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960440,1099684.00
10/08/2016 17:00,2,0.904,ACTIVE,213.29,346.86,59.975,1475960404,"201051344001158","219011344069620",30.16,12.30,0,335.14,359.48,27.6,24.7,0.217,568870.9,568870.9,4263,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960441,1099685.00
10/08/2016 17:00,2,0.916,ACTIVE,213.51,348.36,59.981,1475960404,"201051344000576","219011344069620",30.30,12.30,0,336.04,360.08,28.2,25.3,0.212,576476.0,576476.0,4273,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960442,1099686.00
10/08/2016 17:00,2,0.814,ACTIVE,211.25,342.95,59.986,1475960404,"274151322000087","219011344069620",29.52,21.00,0,331.23,351.67,24.3,21.6,0.146,785555.8,785555.8,4286,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475960443,1099687.00
10/08/2016 17:15,2,0.500,ACTIVE,213.29,343.25,59.944,1475961303,"201051344000645","219011344069620",29.20,12.30,0,335.44,381.73,14.8,12.4,0.088,575941.9,575941.9,4269,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961305,1099688.00
10/08/2016 17:15,2,0.418,ACTIVE,211.03,341.15,59.970,1475961303,"274151322000085","219011344069620",28.09,15.50,0,334.84,363.99,11.9,9.5,0.066,813006.3,813006.3,4238,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961305,1099689.00
10/08/2016 17:15,2,0.537,ACTIVE,213.29,344.15,59.981,1475961303,"201051344000633","219011344069620",25.11,12.70,0,335.14,380.22,13.7,11.3,0.088,567624.5,567624.5,4267,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961306,1099690.00
10/08/2016 17:15,2,0.529,ACTIVE,212.83,342.35,59.970,1475961303,"201051344000469","219011344069620",28.96,10.30,0,334.24,379.62,15.6,13.1,0.097,570301.3,570301.3,4269,0,0,0,L,1122011218,0,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961307,1099691.00
10/08/2016 17:15,2,0.531,ACTIVE,211.48,340.55,59.944,1475961303,"201051344000646","219011344069620",29.18,13.00,0,332.13,375.41,15.7,13.3,0.097,570296.7,570296.7,4257,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961308,1099692.00
10/08/2016 17:15,2,0.453,ACTIVE,210.80,338.44,59.981,1475961303,"274151322000052","219011344069620",28.55,16.30,0,334.24,364.59,13.2,10.8,0.071,836507.7,836507.7,4245,0,0,0,L,1151911521,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961309,1099693.00
10/08/2016 17:15,2,0.543,ACTIVE,212.16,341.15,59.944,1475961303,"201051344000585","219011344069620",29.52,13.00,0,333.03,376.92,16.2,13.8,0.097,580636.5,580636.5,4262,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961310,1099694.00
10/08/2016 17:15,2,0.508,ACTIVE,211.70,340.25,59.986,1475961303,"201051344001230","219011344069620",29.50,12.70,0,331.83,374.81,15.2,12.8,0.093,573134.8,573134.8,4268,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961311,1099695.00
10/08/2016 17:15,2,0.531,ACTIVE,212.38,341.45,59.975,1475961303,"201051344000582","219011344069620",29.10,12.00,0,334.24,376.92,15.7,13.2,0.093,565900.6,565900.6,4258,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961312,1099696.00
10/08/2016 17:15,2,0.553,ACTIVE,211.48,340.25,59.986,1475961303,"201051344000955","219011344069620",29.20,13.00,0,332.13,373.91,16.4,13.9,0.102,580119.4,580119.4,4257,0,0,0,L,1122011218,0,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961313,1099697.00
10/08/2016 17:15,2,0.273,ACTIVE,211.03,410.58,59.970,1475961303,"274151322000094","219011344069620",38.76,17.80,0,333.03,451.46,10.8,8.5,0.062,689611.6,689611.6,4328,0,0,0,L,1151911521,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961314,1099698.00
10/08/2016 17:15,2,0.537,ACTIVE,212.83,341.75,59.981,1475961303,"201051344000579","219011344069620",29.82,13.00,0,335.74,381.42,16.3,13.8,0.093,584880.8,584880.8,4257,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961314,1099699.00
10/08/2016 17:15,2,0.547,ACTIVE,211.70,339.95,59.981,1475961303,"201051344000890","219011344069620",29.42,13.30,0,333.63,375.41,16.4,13.9,0.102,577364.5,577364.5,4257,0,0,0,L,1122011218,0,122.01,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961315,1099700.00
10/08/2016 17:15,2,0.564,ACTIVE,212.16,341.15,59.970,1475961303,"201051344000417","219011344069620",29.76,13.70,0,333.93,376.01,17.0,14.5,0.102,569601.9,569601.9,4268,0,0,0,L,1122011218,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961317,1099701.00
10/08/2016 17:15,2,0.432,ACTIVE,210.80,341.45,59.928,1475961303,"274151322000083","219011344069620",28.51,17.00,0,334.54,364.29,12.5,10.1,0.075,828849.2,828849.2,4249,0,0,0,L,1151911521,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961319,1099702.00
10/08/2016 17:15,2,0.439,ACTIVE,211.25,339.95,59.965,1475961303,"274151322000076","219011344069620",29.72,16.00,0,335.44,366.70,13.2,10.8,0.084,885033.0,885033.0,4254,0,0,0,L,1151911521,0,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961319,1099703.00
10/08/2016 17:15,2,0.527,ACTIVE,212.83,342.35,59.965,1475961303,"201051344000868","219011344069620",28.35,11.70,0,334.54,376.01,15.1,12.7,0.088,569038.1,569038.1,4263,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961320,1099704.00
10/08/2016 17:15,2,0.430,ACTIVE,211.03,340.85,59.954,1475961303,"274151322000095","219011344069620",29.00,16.00,0,334.54,364.89,12.7,10.3,0.075,876100.9,876100.9,4259,0,0,0,L,1151911521,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961321,1099705.00
10/08/2016 17:15,2,0.490,ACTIVE,212.61,342.05,59.928,1475961303,"201051344000988","219011344069620",19.38,11.30,0,334.54,370.00,9.6,7.4,0.066,544415.3,544415.3,4255,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961322,1099706.00
10/08/2016 17:15,2,0.541,ACTIVE,211.93,340.25,59.986,1475961303,"201051344001025","219011344069620",29.36,12.30,0,333.93,376.31,16.1,13.6,0.102,579133.5,579133.5,4254,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961323,1099707.00
10/08/2016 17:15,2,0.527,ACTIVE,212.38,341.75,59.981,1475961303,"201051344000458","219011344069620",29.04,12.70,0,334.84,378.72,15.5,13.1,0.097,576493.9,576493.9,4268,0,0,0,L,1122011218,0,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961324,1099708.00
10/08/2016 17:15,2,0.547,ACTIVE,213.06,343.25,59.981,1475961303,"201051344000853","219011344069620",24.05,11.30,0,337.24,381.12,13.3,10.9,0.080,575770.0,575770.0,4272,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961325,1099709.00
10/08/2016 17:15,2,0.520,ACTIVE,212.16,341.45,59.970,1475961303,"201051344000685","219011344069620",29.86,12.70,0,334.24,375.11,15.8,13.3,0.102,577944.5,577944.5,4266,0,0,0,L,1122011218,0,122.46,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961326,1099710.00
10/08/2016 17:15,2,0.502,ACTIVE,212.16,340.25,59.970,1475961303,"201051344000917","219011344069620",30.36,13.30,0,333.03,376.01,15.5,13.0,0.097,574851.7,574851.7,4259,0,0,0,L,1122011218,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961327,1099711.00
10/08/2016 17:15,2,0.516,ACTIVE,212.38,341.15,59.959,1475961303,"201051344001145","219011344069620",29.76,12.00,0,333.93,376.01,15.6,13.1,0.102,580111.4,580111.4,4265,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961328,1099712.00
10/08/2016 17:15,2,0.549,ACTIVE,212.16,341.15,59.938,1475961303,"201051344000651","219011344069620",29.56,11.70,0,333.93,376.31,16.5,14.0,0.102,573332.3,573332.3,4255,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961329,1099713.00
10/08/2016 17:15,2,0.428,ACTIVE,210.57,338.14,59.965,1475961303,"274151322000088","219011344069620",27.51,15.50,0,333.63,363.09,11.9,9.6,0.062,797324.0,797324.0,4240,0,0,0,L,1151911521,0,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961330,1099714.00
10/08/2016 17:15,2,0.307,ACTIVE,211.48,412.68,59.944,1475961303,"274151322000068","219011344069620",39.00,18.30,0,333.63,453.56,12.2,9.9,0.066,690207.8,690207.8,4330,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961331,1099715.00
10/08/2016 17:15,2,0.541,ACTIVE,211.70,340.25,59.949,1475961303,"201051344001135","219011344069620",29.78,12.00,0,333.63,375.71,16.4,13.9,0.102,569449.6,569449.6,4252,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961332,1099716.00
10/08/2016 17:15,2,0.553,ACTIVE,212.38,342.05,59.959,1475961303,"201051344000594","219011344069620",28.17,13.70,0,334.54,376.31,15.8,13.3,0.097,580952.9,580952.9,4260,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961333,1099717.00
10/08/2016 17:15,2,0.555,ACTIVE,211.93,340.25,59.954,1475961303,"201051344001203","219011344069620",28.90,12.70,0,333.93,376.62,16.3,13.8,0.102,577718.1,577718.1,4262,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961334,1099718.00
10/08/2016 17:15,2,0.438,ACTIVE,210.80,341.75,59.959,1475961303,"274151322000054","219011344069620",28.84,15.50,0,333.63,364.29,12.8,10.5,0.071,813650.5,813650.5,4238,0,0,0,L,1151911521,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961335,1099719.00
10/08/2016 17:15,2,0.521,ACTIVE,212.83,341.75,59.975,1475961303,"201051344000867","219011344069620",29.60,13.00,0,335.14,376.01,15.7,13.2,0.093,568121.9,568121.9,4266,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961336,1099720.00
10/08/2016 17:15,2,0.562,ACTIVE,211.70,340.55,59.975,1475961303,"201051344001093","219011344069620",29.72,13.00,0,333.03,375.41,17.0,14.5,0.097,574146.0,574146.0,4267,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961337,1099721.00
10/08/2016 17:15,2,0.486,ACTIVE,212.61,342.95,59.928,1475961303,"201051344000900","219011344069620",28.98,11.30,0,335.14,377.52,14.3,11.9,0.097,585002.9,585002.9,4273,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961338,1099722.00
10/08/2016 17:15,2,0.547,ACTIVE,212.83,342.95,59.981,1475961303,"201051344000648","219011344069620",29.24,11.70,0,336.04,380.22,16.2,13.8,0.102,573502.1,573502.1,4260,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961339,1099723.00
10/08/2016 17:15,2,0.533,ACTIVE,212.83,342.65,59.959,1475961303,"201051344000569","219011344069620",30.12,12.00,0,334.84,379.32,16.3,13.8,0.102,584923.9,584923.9,4261,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961340,1099724.00
10/08/2016 17:15,2,0.525,ACTIVE,212.61,342.05,59.975,1475961303,"201051344000983","219011344069620",30.14,11.70,0,335.44,376.62,16.0,13.5,0.106,577568.4,577568.4,4270,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961341,1099725.00
10/08/2016 17:15,2,0.527,ACTIVE,212.83,342.95,59.959,1475961303,"201051344001158","219011344069620",29.22,11.70,0,335.44,379.62,15.7,13.2,0.106,568876.5,568876.5,4264,0,0,0,L,1122011218,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961341,1099726.00
10/08/2016 17:15,2,0.541,ACTIVE,213.29,343.85,59.922,1475961303,"201051344000576","219011344069620",29.46,11.70,0,335.74,381.12,16.2,13.7,0.102,576481.6,576481.6,4274,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961342,1099727.00
10/08/2016 17:15,2,0.461,ACTIVE,211.03,338.74,59.949,1475961303,"274151322000087","219011344069620",27.85,19.30,0,333.63,363.69,13.0,10.7,0.075,785560.6,785560.6,4287,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961343,1099728.00
10/08/2016 17:15,2,0.576,ACTIVE,212.16,340.85,59.975,1475961303,"201051344000438","219011344069620",29.44,12.70,0,334.54,376.62,17.2,14.7,0.110,578800.1,578800.1,4260,0,0,0,L,1122011218,1,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475961344,1099729.00
10/08/2016 17:30,2,0.371,ACTIVE,213.29,341.15,60.002,1475962203,"201051344000645","219011344069620",28.35,12.00,0,325.52,395.25,10.7,8.4,0.053,575946.8,575946.8,4270,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962205,1099730.00
10/08/2016 17:30,2,0.293,ACTIVE,210.80,337.84,59.986,1475962203,"274151322000085","219011344069620",27.67,15.00,0,328.82,379.62,8.2,6.0,0.040,813010.4,813010.4,4239,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962206,1099731.00
10/08/2016 17:30,2,0.391,ACTIVE,213.29,342.65,59.981,1475962203,"201051344000633","219011344069620",28.47,12.00,0,324.92,395.55,11.3,9.0,0.053,567629.5,567629.5,4268,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962207,1099732.00
10/08/2016 17:30,2,0.398,ACTIVE,212.61,341.45,59.986,1475962203,"201051344000469","219011344069620",28.78,9.70,0,318.91,396.45,11.7,9.3,0.057,570306.3,570306.3,4270,0,0,0,L,1122011218,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962207,1099733.00
10/08/2016 17:30,2,0.416,ACTIVE,211.48,338.44,59.975,1475962203,"201051344000646","219011344069620",28.41,12.70,0,318.00,392.25,11.9,9.6,0.066,570301.8,570301.8,4258,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962208,1099734.00
10/08/2016 17:30,2,0.326,ACTIVE,210.57,337.84,59.991,1475962203,"274151322000052","219011344069620",27.73,15.80,0,327.32,378.12,9.1,6.9,0.049,836512.2,836512.2,4246,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962209,1099735.00
10/08/2016 17:30,2,0.414,ACTIVE,211.93,339.34,60.012,1475962203,"201051344000585","219011344069620",29.56,12.30,0,321.31,391.64,12.4,10.1,0.062,580641.7,580641.7,4263,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962210,1099736.00
10/08/2016 17:30,2,0.389,ACTIVE,211.48,338.14,60.007,1475962203,"201051344001230","219011344069620",28.84,12.00,0,319.81,389.84,11.4,9.1,0.062,573139.8,573139.8,4269,0,0,0,L,1122011218,0,121.78,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962211,1099737.00
10/08/2016 17:30,2,0.414,ACTIVE,212.38,339.65,60.007,1475962203,"201051344000582","219011344069620",28.37,11.30,0,319.81,395.85,12.0,9.6,0.066,565905.7,565905.7,4259,0,0,0,L,1122011218,0,122.01,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962212,1099738.00
10/08/2016 17:30,2,0.430,ACTIVE,211.25,338.44,59.986,1475962203,"201051344000955","219011344069620",29.00,12.00,0,319.81,390.74,12.7,10.3,0.062,580124.6,580124.6,4258,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962213,1099739.00
10/08/2016 17:30,2,0.189,ACTIVE,210.80,395.85,59.991,1475962203,"274151322000094","219011344069620",37.19,17.00,0,335.44,461.08,7.2,5.0,0.035,689615.4,689615.4,4329,0,0,0,L,1151911521,0,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962214,1099740.00
10/08/2016 17:30,2,0.418,ACTIVE,212.61,340.55,59.975,1475962203,"201051344000579","219011344069620",29.16,12.30,0,322.81,394.05,12.4,10.0,0.057,584886.0,584886.0,4258,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962215,1099741.00
10/08/2016 17:30,2,0.426,ACTIVE,211.70,338.14,59.981,1475962203,"201051344000890","219011344069620",29.42,13.00,0,319.21,390.14,12.8,10.4,0.066,577369.7,577369.7,4258,0,0,0,L,1122011218,0,121.78,120.20,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962216,1099742.00
10/08/2016 17:30,2,0.434,ACTIVE,211.93,339.34,60.002,1475962203,"201051344000438","219011344069620",28.39,12.00,0,318.61,391.34,12.5,10.2,0.057,578805.1,578805.1,4261,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962217,1099743.00
10/08/2016 17:30,2,0.449,ACTIVE,211.93,339.04,59.981,1475962203,"201051344000417","219011344069620",29.22,13.00,0,319.81,390.14,13.3,10.9,0.066,569607.2,569607.2,4269,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962218,1099744.00
10/08/2016 17:30,2,0.309,ACTIVE,210.80,337.54,59.991,1475962203,"274151322000083","219011344069620",27.83,16.00,0,329.13,378.42,8.7,6.5,0.049,828853.5,828853.5,4250,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962218,1099745.00
10/08/2016 17:30,2,0.312,ACTIVE,211.25,337.54,59.991,1475962203,"274151322000076","219011344069620",28.82,15.30,0,331.53,381.12,9.2,6.9,0.049,885037.5,885037.5,4255,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962219,1099746.00
10/08/2016 17:30,2,0.391,ACTIVE,212.61,340.55,60.007,1475962203,"201051344000868","219011344069620",29.06,11.00,0,321.31,389.84,11.6,9.2,0.062,569043.1,569043.1,4264,0,0,0,L,1122011218,0,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962220,1099747.00
10/08/2016 17:30,2,0.309,ACTIVE,210.57,336.64,60.007,1475962203,"274151322000095","219011344069620",27.87,15.50,0,331.53,378.12,8.8,6.5,0.044,876105.3,876105.3,4260,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962221,1099748.00
10/08/2016 17:30,2,0.369,ACTIVE,212.61,341.45,59.981,1475962203,"201051344000988","219011344069620",19.20,11.00,0,333.63,388.34,7.2,5.0,0.031,544418.4,544418.4,4256,0,0,0,L,1122011218,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962222,1099749.00
10/08/2016 17:30,2,0.426,ACTIVE,211.70,338.44,59.981,1475962203,"201051344001025","219011344069620",28.80,12.00,0,319.81,391.34,12.5,10.1,0.071,579138.6,579138.6,4255,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962223,1099750.00
10/08/2016 17:30,2,0.396,ACTIVE,212.61,339.95,59.975,1475962203,"201051344000458","219011344069620",29.40,12.00,0,324.32,394.95,11.8,9.5,0.062,576498.9,576498.9,4269,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962224,1099751.00
10/08/2016 17:30,2,0.393,ACTIVE,213.29,341.75,60.007,1475962203,"201051344000853","219011344069620",29.14,10.70,0,325.22,394.35,11.6,9.3,0.057,575775.0,575775.0,4273,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962225,1099752.00
10/08/2016 17:30,2,0.416,ACTIVE,212.16,340.25,60.007,1475962203,"201051344000685","219011344069620",28.49,12.00,0,318.30,391.34,12.1,9.7,0.075,577949.4,577949.4,4267,0,0,0,L,1122011218,0,122.46,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962226,1099753.00
10/08/2016 17:30,2,0.408,ACTIVE,212.16,339.95,59.970,1475962203,"201051344000917","219011344069620",29.22,12.30,0,320.41,392.55,12.1,9.8,0.071,574856.7,574856.7,4260,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962227,1099754.00
10/08/2016 17:30,2,0.410,ACTIVE,212.16,339.65,60.002,1475962203,"201051344001145","219011344069620",28.82,11.30,0,320.11,391.34,12.0,9.6,0.062,580116.4,580116.4,4266,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962227,1099755.00
10/08/2016 17:30,2,0.438,ACTIVE,211.93,339.95,59.981,1475962203,"201051344000651","219011344069620",28.84,11.00,0,319.81,392.85,12.8,10.4,0.066,573337.4,573337.4,4256,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962228,1099756.00
10/08/2016 17:30,2,0.291,ACTIVE,210.12,337.24,59.959,1475962203,"274151322000088","219011344069620",27.79,15.00,0,329.73,379.62,8.2,6.0,0.044,797328.0,797328.0,4241,0,0,0,L,1151911521,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962229,1099757.00
10/08/2016 17:30,2,0.217,ACTIVE,211.25,408.78,59.981,1475962203,"274151322000068","219011344069620",38.63,17.80,0,335.44,468.59,8.4,6.2,0.040,690211.8,690211.8,4331,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962230,1099758.00
10/08/2016 17:30,2,0.439,ACTIVE,211.48,338.14,59.954,1475962203,"201051344001135","219011344069620",28.19,11.70,0,319.81,391.04,12.6,10.2,0.080,569454.6,569454.6,4253,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962231,1099759.00
10/08/2016 17:30,2,0.416,ACTIVE,212.16,340.55,59.986,1475962203,"201051344000594","219011344069620",28.35,13.00,0,321.01,391.04,12.0,9.6,0.066,580958.0,580958.0,4261,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962232,1099760.00
10/08/2016 17:30,2,0.445,ACTIVE,211.93,338.14,59.991,1475962203,"201051344001203","219011344069620",27.85,12.30,0,318.61,391.94,12.6,10.2,0.071,577723.1,577723.1,4263,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962233,1099761.00
10/08/2016 17:30,2,0.318,ACTIVE,210.80,337.54,60.007,1475962203,"274151322000054","219011344069620",27.71,14.70,0,328.52,379.92,8.9,6.7,0.049,813654.8,813654.8,4239,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962234,1099762.00
10/08/2016 17:30,2,0.410,ACTIVE,212.83,340.25,59.986,1475962203,"201051344000867","219011344069620",28.47,12.30,0,321.31,395.55,11.9,9.6,0.057,568126.8,568126.8,4267,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962235,1099763.00
10/08/2016 17:30,2,0.453,ACTIVE,211.70,339.34,59.975,1475962203,"201051344001093","219011344069620",29.40,12.30,0,321.01,391.34,13.5,11.1,0.071,574151.1,574151.1,4268,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962236,1099764.00
10/08/2016 17:30,2,0.352,ACTIVE,212.61,341.45,59.970,1475962203,"201051344000900","219011344069620",29.06,10.30,0,319.81,394.95,10.4,8.1,0.062,585007.6,585007.6,4274,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962237,1099765.00
10/08/2016 17:30,2,0.430,ACTIVE,212.83,340.55,59.965,1475962203,"201051344000648","219011344069620",28.09,11.00,0,321.61,397.35,12.2,9.9,0.062,573507.1,573507.1,4261,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962238,1099766.00
10/08/2016 17:30,2,0.414,ACTIVE,212.61,340.85,59.975,1475962203,"201051344000569","219011344069620",29.72,11.30,0,322.21,395.85,12.5,10.1,0.066,584929.0,584929.0,4262,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962239,1099767.00
10/08/2016 17:30,2,0.400,ACTIVE,212.83,340.85,59.970,1475962203,"201051344000983","219011344069620",29.74,11.00,0,321.61,396.45,12.1,9.7,0.062,577573.4,577573.4,4271,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962240,1099768.00
10/08/2016 17:30,2,0.402,ACTIVE,212.83,341.15,59.970,1475962203,"201051344001158","219011344069620",28.80,11.00,0,321.61,394.05,11.8,9.4,0.071,568881.3,568881.3,4265,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962241,1099769.00
10/08/2016 17:30,2,0.422,ACTIVE,213.06,342.35,59.965,1475962203,"201051344000576","219011344069620",28.61,10.70,0,324.02,394.35,12.3,9.9,0.066,576486.6,576486.6,4275,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962242,1099770.00
10/08/2016 17:30,2,0.328,ACTIVE,210.80,339.04,59.981,1475962203,"274151322000087","219011344069620",27.89,18.00,0,330.93,379.62,9.3,7.1,0.049,785564.8,785564.8,4288,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475962243,1099771.00
10/08/2016 17:45,2,0.338,ACTIVE,213.06,341.15,59.965,1475963103,"201051344000645","219011344069620",28.61,11.30,0,335.14,350.47,9.8,7.6,0.044,575949.5,575949.5,4271,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963104,1099772.00
10/08/2016 17:45,2,0.266,ACTIVE,211.25,338.14,59.981,1475963103,"274151322000085","219011344069620",27.31,14.30,0,333.93,345.06,7.4,5.2,0.035,813012.4,813012.4,4240,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963105,1099773.00
10/08/2016 17:45,2,0.359,ACTIVE,213.06,342.05,59.991,1475963103,"201051344000633","219011344069620",28.37,11.30,0,333.33,351.97,10.3,8.0,0.049,567632.3,567632.3,4269,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963106,1099774.00
10/08/2016 17:45,2,0.357,ACTIVE,212.61,340.25,59.975,1475963103,"201051344000469","219011344069620",29.24,9.30,0,333.03,350.47,10.7,8.4,0.049,570309.2,570309.2,4271,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963106,1099775.00
10/08/2016 17:45,2,0.373,ACTIVE,210.80,336.94,59.965,1475963103,"201051344000646","219011344069620",27.53,11.70,0,331.83,348.96,10.4,8.2,0.049,570304.7,570304.7,4259,0,0,0,L,1122011218,0,121.78,120.20,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963107,1099776.00
10/08/2016 17:45,2,0.297,ACTIVE,210.80,338.44,59.986,1475963103,"274151322000052","219011344069620",27.77,15.00,0,333.33,345.36,8.4,6.2,0.031,836514.5,836514.5,4247,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963108,1099777.00
10/08/2016 17:45,2,0.361,ACTIVE,211.48,337.54,59.981,1475963103,"201051344000585","219011344069620",29.42,12.00,0,332.43,348.96,10.8,8.5,0.053,580644.8,580644.8,4264,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963109,1099778.00
10/08/2016 17:45,2,0.340,ACTIVE,211.03,336.64,59.970,1475963103,"201051344001230","219011344069620",28.77,11.70,0,331.53,347.46,10.0,7.7,0.053,573142.6,573142.6,4270,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963110,1099779.00
10/08/2016 17:45,2,0.348,ACTIVE,211.70,337.24,59.922,1475963103,"201051344000582","219011344069620",29.36,11.00,0,332.43,349.26,10.3,8.1,0.049,565908.6,565908.6,4260,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963111,1099780.00
10/08/2016 17:45,2,0.375,ACTIVE,210.80,336.94,59.986,1475963103,"201051344000955","219011344069620",29.00,12.00,0,330.63,348.06,11.1,8.7,0.053,580127.7,580127.7,4259,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963112,1099781.00
10/08/2016 17:45,2,0.170,ACTIVE,211.25,369.40,59.970,1475963103,"274151322000094","219011344069620",34.53,16.00,0,335.14,425.61,5.9,3.8,0.031,689617.1,689617.1,4330,0,0,0,L,1151911521,0,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963113,1099782.00
10/08/2016 17:45,2,0.383,ACTIVE,212.61,340.25,59.996,1475963103,"201051344000579","219011344069620",28.86,11.70,0,334.24,350.47,11.2,8.9,0.053,584889.0,584889.0,4259,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963114,1099783.00
10/08/2016 17:45,2,0.373,ACTIVE,211.03,336.04,59.970,1475963103,"201051344000890","219011344069620",29.18,12.30,0,331.83,349.26,11.1,8.8,0.049,577372.8,577372.8,4259,0,0,0,L,1122011218,0,121.78,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963115,1099784.00
10/08/2016 17:45,2,0.363,ACTIVE,211.25,336.94,60.002,1475963103,"201051344000438","219011344069620",29.54,11.70,0,332.43,349.56,10.9,8.6,0.049,578808.2,578808.2,4262,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963116,1099785.00
10/08/2016 17:45,2,0.389,ACTIVE,211.25,337.54,59.970,1475963103,"201051344000417","219011344069620",29.28,12.30,0,332.13,348.96,11.6,9.2,0.049,569610.4,569610.4,4270,0,0,0,L,1122011218,0,121.55,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963116,1099786.00
10/08/2016 17:45,2,0.271,ACTIVE,211.25,338.44,59.986,1475963103,"274151322000083","219011344069620",27.67,15.50,0,333.93,345.06,7.6,5.4,0.035,828855.6,828855.6,4251,0,0,0,L,1151911521,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963117,1099787.00
10/08/2016 17:45,2,0.283,ACTIVE,211.48,339.04,59.981,1475963103,"274151322000076","219011344069620",28.03,14.70,0,335.14,345.96,8.1,5.9,0.049,885039.7,885039.7,4256,0,0,0,L,1151911521,0,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963118,1099788.00
10/08/2016 17:45,2,0.346,ACTIVE,212.61,340.25,59.981,1475963103,"201051344000868","219011344069620",28.94,10.70,0,333.63,349.86,10.2,7.9,0.049,569045.8,569045.8,4265,0,0,0,L,1122011218,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963119,1099789.00
10/08/2016 17:45,2,0.271,ACTIVE,210.80,337.84,59.949,1475963103,"274151322000095","219011344069620",27.71,15.00,0,333.33,344.76,7.6,5.4,0.040,876107.4,876107.4,4261,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963120,1099790.00
10/08/2016 17:45,2,0.334,ACTIVE,212.38,340.85,60.007,1475963103,"201051344000988","219011344069620",18.92,10.30,0,333.03,348.36,6.4,4.3,0.035,544419.9,544419.9,4257,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963121,1099791.00
10/08/2016 17:45,2,0.357,ACTIVE,211.03,336.04,59.996,1475963103,"201051344001025","219011344069620",29.22,11.30,0,332.43,349.56,10.6,8.3,0.053,579141.6,579141.6,4256,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963122,1099792.00
10/08/2016 17:45,2,0.357,ACTIVE,212.61,339.95,59.975,1475963103,"201051344000458","219011344069620",29.06,11.70,0,334.24,349.56,10.6,8.3,0.053,576501.7,576501.7,4270,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963123,1099793.00
10/08/2016 17:45,2,0.350,ACTIVE,213.29,341.75,60.002,1475963103,"201051344000853","219011344069620",28.86,10.00,0,335.44,351.07,10.3,8.0,0.049,575777.7,575777.7,4274,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963124,1099794.00
10/08/2016 17:45,2,0.348,ACTIVE,211.70,338.44,59.991,1475963103,"201051344000685","219011344069620",28.80,11.30,0,332.73,349.26,10.2,7.9,0.053,577952.3,577952.3,4268,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963125,1099795.00
10/08/2016 17:45,2,0.348,ACTIVE,211.25,337.24,59.959,1475963103,"201051344000917","219011344069620",28.88,12.00,0,331.83,349.26,10.2,8.0,0.044,574859.5,574859.5,4261,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963125,1099796.00
10/08/2016 17:45,2,0.342,ACTIVE,211.48,337.24,59.986,1475963103,"201051344001145","219011344069620",28.82,11.00,0,333.03,350.47,10.1,7.8,0.049,580119.2,580119.2,4267,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963126,1099797.00
10/08/2016 17:45,2,0.377,ACTIVE,211.25,337.84,59.959,1475963103,"201051344000651","219011344069620",28.23,10.70,0,332.73,349.26,10.8,8.5,0.053,573340.4,573340.4,4257,0,0,0,L,1122011218,0,122.01,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963127,1099798.00
10/08/2016 17:45,2,0.254,ACTIVE,210.80,337.84,60.002,1475963103,"274151322000088","219011344069620",27.47,14.30,0,332.73,344.45,7.1,4.9,0.031,797329.9,797329.9,4242,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963128,1099799.00
10/08/2016 17:45,2,0.195,ACTIVE,211.48,389.84,59.986,1475963103,"274151322000068","219011344069620",36.64,17.30,0,335.44,437.63,7.3,5.1,0.031,690213.7,690213.7,4332,0,0,0,L,1151911521,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963129,1099800.00
10/08/2016 17:45,2,0.357,ACTIVE,211.03,336.34,59.991,1475963103,"201051344001135","219011344069620",29.20,11.30,0,331.53,348.36,10.6,8.3,0.053,569457.5,569457.5,4254,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963130,1099801.00
10/08/2016 17:45,2,0.359,ACTIVE,212.38,339.65,59.986,1475963103,"201051344000594","219011344069620",29.04,12.30,0,332.13,349.86,10.7,8.4,0.053,580960.7,580960.7,4262,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963131,1099802.00
10/08/2016 17:45,2,0.359,ACTIVE,211.48,336.64,59.986,1475963103,"201051344001203","219011344069620",28.61,11.70,0,332.73,350.17,10.5,8.2,0.053,577726.0,577726.0,4264,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963132,1099803.00
10/08/2016 17:45,2,0.271,ACTIVE,211.03,338.14,59.981,1475963103,"274151322000054","219011344069620",27.87,14.30,0,332.73,344.76,7.7,5.5,0.040,813656.8,813656.8,4240,0,0,0,L,1151911521,0,121.10,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963133,1099804.00
10/08/2016 17:45,2,0.357,ACTIVE,212.83,340.25,59.954,1475963103,"201051344000867","219011344069620",28.43,11.70,0,333.63,350.17,10.3,8.0,0.049,568129.6,568129.6,4268,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963134,1099805.00
10/08/2016 17:45,2,0.385,ACTIVE,211.25,337.84,59.970,1475963103,"201051344001093","219011344069620",28.94,12.00,0,331.83,348.96,11.3,9.0,0.049,574154.2,574154.2,4269,0,0,0,L,1122011218,0,121.55,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963135,1099806.00
10/08/2016 17:45,2,0.291,ACTIVE,212.38,340.85,59.996,1475963103,"201051344000900","219011344069620",29.12,10.00,0,333.93,350.17,8.6,6.4,0.049,585009.9,585009.9,4275,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963136,1099807.00
10/08/2016 17:45,2,0.373,ACTIVE,212.83,341.15,60.007,1475963103,"201051344000648","219011344069620",28.15,10.30,0,334.54,350.17,10.7,8.4,0.053,573509.9,573509.9,4262,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963136,1099808.00
10/08/2016 17:45,2,0.359,ACTIVE,212.83,340.55,60.012,1475963103,"201051344000569","219011344069620",29.16,10.70,0,333.33,350.47,10.7,8.4,0.053,584931.8,584931.8,4263,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963137,1099809.00
10/08/2016 17:45,2,0.350,ACTIVE,212.61,339.95,59.975,1475963103,"201051344000983","219011344069620",29.48,10.30,0,333.93,350.17,10.4,8.2,0.053,577576.1,577576.1,4272,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963138,1099810.00
10/08/2016 17:45,2,0.346,ACTIVE,212.83,340.55,59.996,1475963103,"201051344001158","219011344069620",28.55,10.70,0,333.93,350.47,10.0,7.7,0.053,568883.9,568883.9,4266,0,0,0,L,1122011218,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963139,1099811.00
10/08/2016 17:45,2,0.354,ACTIVE,213.06,341.45,59.970,1475963103,"201051344000576","219011344069620",29.50,10.30,0,334.84,350.77,10.6,8.3,0.049,576489.4,576489.4,4276,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963140,1099812.00
10/08/2016 17:45,2,0.273,ACTIVE,211.03,337.84,59.986,1475963103,"274151322000087","219011344069620",27.49,17.30,0,333.63,345.06,7.7,5.5,0.031,785566.8,785566.8,4289,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475963141,1099813.00
10/08/2016 18:00,2,0.322,ACTIVE,213.06,341.15,60.018,1475964003,"201051344000645","219011344069620",28.53,11.00,0,335.14,351.37,9.3,7.1,0.044,575952.0,575952.0,4272,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964004,1099814.00
10/08/2016 18:00,2,0.236,ACTIVE,210.80,337.24,59.970,1475964003,"274151322000085","219011344069620",27.63,14.00,0,334.24,345.36,6.6,4.4,0.031,813014.2,813014.2,4241,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964005,1099815.00
