ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 18:00,2,0.334,ACTIVE,213.06,342.35,59.991,1475964003,"201051344000633","219011344069620",28.80,11.30,0,333.63,352.87,9.8,7.5,0.040,567635.0,567635.0,4270,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964006,1099816.00
10/08/2016 18:00,2,0.342,ACTIVE,212.61,340.85,59.996,1475964003,"201051344000469","219011344069620",29.04,9.30,0,333.63,351.37,10.1,7.8,0.044,570311.9,570311.9,4272,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964007,1099817.00
10/08/2016 18:00,2,0.334,ACTIVE,211.25,338.74,59.996,1475964003,"201051344000646","219011344069620",28.94,12.00,0,329.73,348.36,9.8,7.6,0.049,570307.4,570307.4,4260,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964007,1099818.00
10/08/2016 18:00,2,0.279,ACTIVE,210.35,337.54,59.991,1475964003,"274151322000052","219011344069620",27.55,14.70,0,333.63,345.96,7.8,5.7,0.027,836516.6,836516.6,4248,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964008,1099819.00
10/08/2016 18:00,2,0.346,ACTIVE,211.70,339.04,60.023,1475964003,"201051344000585","219011344069620",29.04,11.70,0,330.93,348.66,10.2,7.9,0.049,580647.5,580647.5,4265,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964009,1099820.00
10/08/2016 18:00,2,0.318,ACTIVE,211.48,336.94,59.996,1475964003,"201051344001230","219011344069620",28.39,11.70,0,329.73,346.86,9.2,7.0,0.035,573145.1,573145.1,4271,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964010,1099821.00
10/08/2016 18:00,2,0.322,ACTIVE,211.93,338.44,59.991,1475964003,"201051344000582","219011344069620",29.34,11.00,0,331.83,348.66,9.6,7.4,0.040,565911.2,565911.2,4261,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964011,1099822.00
10/08/2016 18:00,2,0.348,ACTIVE,211.25,337.84,60.002,1475964003,"201051344000955","219011344069620",29.22,11.70,0,330.33,347.16,10.3,8.0,0.035,580130.5,580130.5,4260,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964012,1099823.00
10/08/2016 18:00,2,0.152,ACTIVE,210.80,348.06,59.975,1475964003,"274151322000094","219011344069620",32.34,16.00,0,335.14,432.22,5.1,3.0,0.022,689618.6,689618.6,4331,0,0,0,L,1151911521,0,120.65,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964013,1099824.00
10/08/2016 18:00,2,0.355,ACTIVE,212.38,339.65,59.996,1475964003,"201051344000579","219011344069620",29.28,11.70,0,334.84,351.67,10.6,8.3,0.040,584891.9,584891.9,4260,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964014,1099825.00
10/08/2016 18:00,2,0.348,ACTIVE,211.48,337.54,59.996,1475964003,"201051344000890","219011344069620",29.00,12.00,0,330.63,348.06,10.2,8.0,0.040,577375.6,577375.6,4260,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964015,1099826.00
10/08/2016 18:00,2,0.338,ACTIVE,211.70,338.74,60.002,1475964003,"201051344000438","219011344069620",29.46,11.30,0,331.83,348.66,10.1,7.8,0.040,578810.9,578810.9,4263,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964016,1099827.00
10/08/2016 18:00,2,0.361,ACTIVE,211.70,339.04,60.007,1475964003,"201051344000417","219011344069620",29.28,12.30,0,330.63,348.06,10.8,8.5,0.044,569613.3,569613.3,4271,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964017,1099828.00
10/08/2016 18:00,2,0.242,ACTIVE,210.80,339.04,59.991,1475964003,"274151322000083","219011344069620",27.43,15.00,0,333.63,345.96,6.8,4.6,0.035,828857.5,828857.5,4252,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964018,1099829.00
10/08/2016 18:00,2,0.254,ACTIVE,211.48,339.34,59.986,1475964003,"274151322000076","219011344069620",28.84,14.70,0,334.54,347.16,7.4,5.2,0.040,885041.9,885041.9,4257,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964019,1099830.00
10/08/2016 18:00,2,0.322,ACTIVE,212.38,339.95,60.002,1475964003,"201051344000868","219011344069620",28.80,10.30,0,333.33,350.77,9.4,7.2,0.040,569048.4,569048.4,4266,0,0,0,L,1122011218,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964020,1099831.00
10/08/2016 18:00,2,0.240,ACTIVE,211.03,337.24,60.007,1475964003,"274151322000095","219011344069620",27.61,14.70,0,333.33,345.36,6.7,4.5,0.031,876109.3,876109.3,4262,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964021,1099832.00
10/08/2016 18:00,2,0.320,ACTIVE,212.38,340.85,60.007,1475964003,"201051344000988","219011344069620",18.53,10.30,0,332.73,349.56,6.0,3.9,0.022,544421.3,544421.3,4258,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964021,1099833.00
10/08/2016 18:00,2,0.326,ACTIVE,211.48,336.64,60.007,1475964003,"201051344001025","219011344069620",29.06,11.30,0,330.63,348.66,9.7,7.4,0.044,579144.2,579144.2,4257,0,0,0,L,1122011218,0,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964022,1099834.00
10/08/2016 18:00,2,0.328,ACTIVE,212.61,339.95,60.028,1475964003,"201051344000458","219011344069620",29.14,11.70,0,333.93,350.77,9.7,7.5,0.040,576504.3,576504.3,4271,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964023,1099835.00
10/08/2016 18:00,2,0.324,ACTIVE,212.83,341.15,60.007,1475964003,"201051344000853","219011344069620",28.69,10.00,0,335.14,352.27,9.5,7.2,0.040,575780.2,575780.2,4275,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964024,1099836.00
10/08/2016 18:00,2,0.314,ACTIVE,211.93,339.04,59.996,1475964003,"201051344000685","219011344069620",29.00,11.30,0,330.33,348.66,9.3,7.1,0.040,577954.8,577954.8,4269,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964025,1099837.00
10/08/2016 18:00,2,0.311,ACTIVE,211.70,338.74,59.996,1475964003,"201051344000917","219011344069620",28.65,12.00,0,330.33,348.66,9.1,6.8,0.040,574862.0,574862.0,4262,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964026,1099838.00
10/08/2016 18:00,2,0.305,ACTIVE,211.93,337.84,60.007,1475964003,"201051344001145","219011344069620",29.00,11.00,0,331.83,348.66,8.9,6.7,0.044,580121.6,580121.6,4268,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964027,1099839.00
10/08/2016 18:00,2,0.348,ACTIVE,211.70,338.14,59.991,1475964003,"201051344000651","219011344069620",27.91,10.30,0,331.53,348.96,9.8,7.6,0.044,573343.1,573343.1,4258,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964028,1099840.00
10/08/2016 18:00,2,0.230,ACTIVE,210.35,335.44,59.991,1475964003,"274151322000088","219011344069620",26.68,14.00,0,333.03,345.36,6.2,4.1,0.013,797331.7,797331.7,4243,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964029,1099841.00
10/08/2016 18:00,2,0.176,ACTIVE,211.25,367.00,60.002,1475964003,"274151322000068","219011344069620",34.17,17.00,0,335.44,434.93,6.1,4.0,0.022,690215.5,690215.5,4333,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964030,1099842.00
10/08/2016 18:00,2,0.328,ACTIVE,211.48,336.64,60.012,1475964003,"201051344001135","219011344069620",28.90,11.30,0,330.33,347.76,9.6,7.4,0.040,569460.1,569460.1,4255,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964031,1099843.00
10/08/2016 18:00,2,0.324,ACTIVE,212.16,339.95,59.965,1475964003,"201051344000594","219011344069620",29.26,12.30,0,332.73,350.77,9.7,7.4,0.040,580963.4,580963.4,4263,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964032,1099844.00
10/08/2016 18:00,2,0.320,ACTIVE,211.48,337.54,60.002,1475964003,"201051344001203","219011344069620",28.55,11.70,0,332.13,349.56,9.3,7.1,0.040,577728.6,577728.6,4265,0,0,0,L,1122011218,0,122.23,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964032,1099845.00
10/08/2016 18:00,2,0.242,ACTIVE,210.57,337.84,60.002,1475964003,"274151322000054","219011344069620",27.67,14.30,0,333.63,345.96,6.8,4.6,0.035,813658.7,813658.7,4241,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964033,1099846.00
10/08/2016 18:00,2,0.324,ACTIVE,212.61,339.34,60.007,1475964003,"201051344000867","219011344069620",28.31,11.30,0,334.24,350.77,9.3,7.1,0.040,568132.1,568132.1,4269,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964034,1099847.00
10/08/2016 18:00,2,0.346,ACTIVE,211.48,338.44,60.007,1475964003,"201051344001093","219011344069620",28.75,12.00,0,331.53,348.36,10.1,7.8,0.040,574156.9,574156.9,4270,0,0,0,L,1122011218,0,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964035,1099848.00
10/08/2016 18:00,2,0.264,ACTIVE,212.16,340.25,60.007,1475964003,"201051344000900","219011344069620",28.82,10.00,0,333.93,350.47,7.7,5.5,0.040,585012.1,585012.1,4276,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964036,1099849.00
10/08/2016 18:00,2,0.344,ACTIVE,212.61,340.25,59.959,1475964003,"201051344000648","219011344069620",27.89,10.00,0,335.14,351.07,9.8,7.5,0.040,573512.6,573512.6,4263,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964037,1099850.00
10/08/2016 18:00,2,0.326,ACTIVE,212.61,340.25,59.991,1475964003,"201051344000569","219011344069620",28.90,10.70,0,334.84,351.37,9.6,7.3,0.040,584934.5,584934.5,4264,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964038,1099851.00
10/08/2016 18:00,2,0.324,ACTIVE,212.61,339.95,60.007,1475964003,"201051344000983","219011344069620",28.29,10.30,0,333.63,351.07,9.3,7.1,0.049,577578.7,577578.7,4273,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964039,1099852.00
10/08/2016 18:00,2,0.309,ACTIVE,212.61,339.95,60.002,1475964003,"201051344001158","219011344069620",28.47,10.30,0,333.63,350.77,8.9,6.7,0.044,568886.4,568886.4,4267,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964040,1099853.00
10/08/2016 18:00,2,0.324,ACTIVE,212.83,341.45,60.012,1475964003,"201051344000576","219011344069620",29.06,10.30,0,335.14,352.27,9.6,7.3,0.040,576492.0,576492.0,4277,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964041,1099854.00
10/08/2016 18:00,2,0.232,ACTIVE,210.80,338.74,59.996,1475964003,"274151322000087","219011344069620",27.51,17.00,0,333.33,345.66,6.5,4.3,0.027,785568.7,785568.7,4290,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964042,1099855.00
10/08/2016 18:15,2,0.314,ACTIVE,212.83,341.15,59.991,1475964903,"201051344000645","219011344069620",28.21,11.00,0,335.44,346.26,9.0,6.8,0.040,575953.4,575953.4,4273,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964904,1099856.00
10/08/2016 18:15,2,0.229,ACTIVE,210.80,337.84,59.986,1475964903,"274151322000085","219011344069620",27.73,14.00,0,334.84,341.15,6.5,4.3,0.031,813015.0,813015.0,4242,0,0,0,L,1151911521,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964905,1099857.00
10/08/2016 18:15,2,0.330,ACTIVE,212.83,342.05,59.981,1475964903,"201051344000633","219011344069620",28.41,10.70,0,334.54,348.06,9.5,7.3,0.044,567636.5,567636.5,4271,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964906,1099858.00
10/08/2016 18:15,2,0.336,ACTIVE,212.38,340.55,59.986,1475964903,"201051344000469","219011344069620",28.84,9.30,0,333.33,345.96,9.9,7.6,0.040,570313.5,570313.5,4273,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964907,1099859.00
10/08/2016 18:15,2,0.344,ACTIVE,211.03,337.54,59.986,1475964903,"201051344000646","219011344069620",28.94,11.70,0,331.53,344.45,10.1,7.8,0.044,570308.9,570308.9,4261,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964908,1099860.00
10/08/2016 18:15,2,0.264,ACTIVE,210.57,338.44,59.975,1475964903,"274151322000052","219011344069620",27.45,14.70,0,333.63,341.75,7.3,5.2,0.035,836517.6,836517.6,4249,0,0,0,L,1151911521,0,120.42,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964909,1099861.00
10/08/2016 18:15,2,0.359,ACTIVE,211.70,338.44,59.991,1475964903,"201051344000585","219011344069620",29.06,11.70,0,332.43,344.45,10.6,8.3,0.040,580649.2,580649.2,4266,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964910,1099862.00
10/08/2016 18:15,2,0.328,ACTIVE,211.25,336.94,59.981,1475964903,"201051344001230","219011344069620",28.67,11.30,0,331.83,342.65,9.6,7.3,0.040,573146.5,573146.5,4272,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964911,1099863.00
10/08/2016 18:15,2,0.340,ACTIVE,211.70,338.44,60.028,1475964903,"201051344000582","219011344069620",29.14,10.70,0,332.43,344.45,10.0,7.8,0.049,565912.7,565912.7,4262,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964912,1099864.00
10/08/2016 18:15,2,0.363,ACTIVE,210.80,337.54,59.965,1475964903,"201051344000955","219011344069620",28.96,11.70,0,331.53,344.15,10.7,8.4,0.049,580132.2,580132.2,4261,0,0,0,L,1122011218,0,120.88,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964912,1099865.00
10/08/2016 18:15,2,0.150,ACTIVE,210.80,341.75,59.975,1475964903,"274151322000094","219011344069620",31.73,15.30,0,335.14,351.67,4.8,2.7,0.018,689619.0,689619.0,4332,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964913,1099866.00
10/08/2016 18:15,2,0.354,ACTIVE,212.16,339.65,59.949,1475964903,"201051344000579","219011344069620",29.02,11.30,0,335.14,345.36,10.4,8.1,0.044,584893.6,584893.6,4261,0,0,0,L,1122011218,0,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964914,1099867.00
10/08/2016 18:15,2,0.355,ACTIVE,211.25,337.84,59.991,1475964903,"201051344000438","219011344069620",29.24,11.30,0,332.73,344.15,10.6,8.3,0.049,578812.6,578812.6,4264,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964916,1099868.00
10/08/2016 18:15,2,0.381,ACTIVE,211.48,338.14,59.991,1475964903,"201051344000417","219011344069620",29.08,12.00,0,332.43,344.45,11.3,9.0,0.049,569615.1,569615.1,4272,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964917,1099869.00
10/08/2016 18:15,2,0.240,ACTIVE,210.80,337.54,59.981,1475964903,"274151322000083","219011344069620",27.51,15.00,0,334.24,341.45,6.7,4.6,0.031,828858.3,828858.3,4253,0,0,0,L,1151911521,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964918,1099870.00
10/08/2016 18:15,2,0.242,ACTIVE,211.25,339.34,59.981,1475964903,"274151322000076","219011344069620",28.47,14.30,0,335.44,341.75,7.0,4.8,0.040,885042.8,885042.8,4258,0,0,0,L,1151911521,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964919,1099871.00
10/08/2016 18:15,2,0.322,ACTIVE,212.16,339.95,60.012,1475964903,"201051344000868","219011344069620",28.84,10.30,0,333.63,345.36,9.4,7.2,0.040,569049.9,569049.9,4267,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964920,1099872.00
10/08/2016 18:15,2,0.234,ACTIVE,210.57,337.84,59.954,1475964903,"274151322000095","219011344069620",27.77,14.30,0,334.54,341.45,6.6,4.5,0.022,876110.1,876110.1,4263,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964921,1099873.00
10/08/2016 18:15,2,0.326,ACTIVE,212.16,341.15,59.981,1475964903,"201051344000988","219011344069620",17.97,10.30,0,333.03,345.96,6.0,3.8,0.022,544422.0,544422.0,4259,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964922,1099874.00
10/08/2016 18:15,2,0.344,ACTIVE,211.25,336.64,59.986,1475964903,"201051344001025","219011344069620",29.22,11.00,0,332.13,343.85,10.2,7.9,0.049,579145.7,579145.7,4258,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964923,1099875.00
10/08/2016 18:15,2,0.330,ACTIVE,212.16,339.65,59.986,1475964903,"201051344000458","219011344069620",28.90,11.30,0,334.54,345.66,9.7,7.4,0.040,576505.9,576505.9,4272,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964924,1099876.00
10/08/2016 18:15,2,0.322,ACTIVE,212.83,341.45,59.991,1475964903,"201051344000853","219011344069620",28.65,10.00,0,335.44,346.86,9.4,7.2,0.040,575781.7,575781.7,4276,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964925,1099877.00
10/08/2016 18:15,2,0.332,ACTIVE,211.70,339.65,59.970,1475964903,"201051344000685","219011344069620",28.88,11.00,0,331.83,345.06,9.8,7.5,0.044,577956.3,577956.3,4270,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964926,1099878.00
10/08/2016 18:15,2,0.330,ACTIVE,211.48,339.04,59.996,1475964903,"201051344000917","219011344069620",28.92,12.00,0,330.93,344.15,9.7,7.4,0.044,574863.4,574863.4,4263,0,0,0,L,1122011218,0,121.33,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964926,1099879.00
10/08/2016 18:15,2,0.322,ACTIVE,211.48,338.44,59.986,1475964903,"201051344001145","219011344069620",29.02,10.70,0,332.73,344.45,9.5,7.3,0.044,580123.0,580123.0,4269,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964927,1099880.00
10/08/2016 18:15,2,0.350,ACTIVE,211.48,338.44,59.991,1475964903,"201051344000651","219011344069620",29.28,10.30,0,332.13,343.25,10.4,8.1,0.044,573344.7,573344.7,4259,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964928,1099881.00
10/08/2016 18:15,2,0.225,ACTIVE,210.35,338.74,60.028,1475964903,"274151322000088","219011344069620",26.46,14.00,0,333.33,340.85,6.0,3.9,0.035,797332.3,797332.3,4244,0,0,0,L,1151911521,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964929,1099882.00
10/08/2016 18:15,2,0.168,ACTIVE,211.48,356.48,59.981,1475964903,"274151322000068","219011344069620",33.20,16.00,0,335.44,369.40,5.7,3.6,0.022,690216.1,690216.1,4334,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964930,1099883.00
10/08/2016 18:15,2,0.342,ACTIVE,211.03,336.94,60.028,1475964903,"201051344001135","219011344069620",29.30,11.00,0,330.93,342.05,10.2,7.9,0.044,569461.6,569461.6,4256,0,0,0,L,1122011218,0,121.33,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964931,1099884.00
10/08/2016 18:15,2,0.330,ACTIVE,212.16,340.55,60.007,1475964903,"201051344000594","219011344069620",28.90,11.70,0,332.43,345.36,9.7,7.4,0.040,580965.0,580965.0,4264,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964932,1099885.00
10/08/2016 18:15,2,0.344,ACTIVE,211.48,337.54,59.986,1475964903,"201051344001203","219011344069620",28.78,11.30,0,332.43,345.06,10.0,7.8,0.049,577730.1,577730.1,4266,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964933,1099886.00
10/08/2016 18:15,2,0.236,ACTIVE,210.57,339.04,59.981,1475964903,"274151322000054","219011344069620",27.59,14.00,0,333.63,341.15,6.6,4.5,0.035,813659.5,813659.5,4242,0,0,0,L,1151911521,0,121.10,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964934,1099887.00
10/08/2016 18:15,2,0.318,ACTIVE,212.61,339.04,59.996,1475964903,"201051344000867","219011344069620",29.26,11.30,0,333.93,345.66,9.4,7.2,0.040,568133.6,568133.6,4270,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964935,1099888.00
10/08/2016 18:15,2,0.369,ACTIVE,211.48,338.44,59.986,1475964903,"201051344001093","219011344069620",28.82,11.70,0,332.43,343.25,10.8,8.5,0.044,574158.6,574158.6,4271,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964936,1099889.00
10/08/2016 18:15,2,0.260,ACTIVE,212.16,340.55,59.986,1475964903,"201051344000900","219011344069620",29.10,10.00,0,333.63,345.36,7.7,5.5,0.040,585013.1,585013.1,4277,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964936,1099890.00
10/08/2016 18:15,2,0.330,ACTIVE,212.61,340.25,59.981,1475964903,"201051344000648","219011344069620",29.08,10.00,0,334.84,345.96,9.8,7.5,0.040,573514.1,573514.1,4264,0,0,0,L,1122011218,0,120.88,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964937,1099891.00
10/08/2016 18:15,2,0.330,ACTIVE,212.38,339.95,59.996,1475964903,"201051344000569","219011344069620",29.06,10.70,0,334.54,345.66,9.7,7.5,0.044,584935.9,584935.9,4265,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964938,1099892.00
10/08/2016 18:15,2,0.314,ACTIVE,212.38,339.65,60.002,1475964903,"201051344000983","219011344069620",29.44,10.30,0,333.63,345.36,9.4,7.2,0.044,577580.1,577580.1,4274,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964939,1099893.00
10/08/2016 18:15,2,0.318,ACTIVE,212.38,339.95,59.949,1475964903,"201051344001158","219011344069620",28.09,10.30,0,334.54,345.36,9.1,6.8,0.040,568887.8,568887.8,4268,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964940,1099894.00
10/08/2016 18:15,2,0.320,ACTIVE,212.83,341.15,59.991,1475964903,"201051344000576","219011344069620",29.48,10.00,0,335.14,345.96,9.6,7.4,0.040,576493.5,576493.5,4278,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964941,1099895.00
10/08/2016 18:15,2,0.244,ACTIVE,211.03,338.44,59.986,1475964903,"274151322000087","219011344069620",27.29,16.70,0,333.93,341.75,6.8,4.6,0.031,785569.4,785569.4,4291,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964942,1099896.00
10/08/2016 18:15,2,0.367,ACTIVE,211.25,337.84,59.986,1475964903,"201051344000890","219011344069620",29.18,12.00,0,334.54,342.35,10.9,8.6,0.049,577377.3,577377.3,4261,0,0,0,L,1122011218,1,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475964943,1099897.00
10/08/2016 18:30,2,0.273,ACTIVE,212.83,339.95,59.949,1475965804,"201051344000645","219011344069620",28.33,11.00,0,335.74,346.26,7.8,5.7,0.035,575955.1,575955.1,4274,0,0,0,L,1122011218,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965805,1099898.00
10/08/2016 18:30,2,0.197,ACTIVE,210.80,336.94,59.975,1475965804,"274151322000085","219011344069620",27.47,13.70,0,334.24,342.35,5.5,3.4,0.018,813016.1,813016.1,4243,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965806,1099899.00
10/08/2016 18:30,2,0.287,ACTIVE,213.06,341.75,60.034,1475965804,"201051344000633","219011344069620",29.26,10.70,0,334.54,347.76,8.5,6.3,0.035,567638.3,567638.3,4272,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965807,1099900.00
10/08/2016 18:30,2,0.307,ACTIVE,212.38,339.95,59.986,1475965804,"201051344000469","219011344069620",28.37,9.70,0,333.33,345.66,8.8,6.6,0.031,570315.4,570315.4,4274,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965808,1099901.00
10/08/2016 18:30,2,0.305,ACTIVE,211.25,337.54,59.991,1475965804,"201051344000646","219011344069620",29.10,11.30,0,330.63,344.15,9.0,6.8,0.031,570310.9,570310.9,4262,0,0,0,L,1122011218,0,121.78,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965809,1099902.00
10/08/2016 18:30,2,0.225,ACTIVE,210.57,336.94,59.991,1475965804,"274151322000052","219011344069620",27.79,14.30,0,333.03,342.35,6.3,4.2,0.027,836518.9,836518.9,4250,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965810,1099903.00
10/08/2016 18:30,2,0.318,ACTIVE,211.93,338.14,60.002,1475965804,"201051344000585","219011344069620",28.96,11.70,0,331.83,344.76,9.4,7.1,0.035,580651.2,580651.2,4267,0,0,0,L,1122011218,0,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965811,1099904.00
10/08/2016 18:30,2,0.305,ACTIVE,211.48,336.64,59.996,1475965804,"201051344001230","219011344069620",28.33,11.30,0,330.93,342.95,8.8,6.5,0.035,573148.4,573148.4,4273,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965811,1099905.00
10/08/2016 18:30,2,0.303,ACTIVE,212.16,338.14,60.018,1475965804,"201051344000582","219011344069620",29.08,10.70,0,331.23,344.76,8.9,6.7,0.035,565914.7,565914.7,4263,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965812,1099906.00
10/08/2016 18:30,2,0.322,ACTIVE,211.48,337.24,59.991,1475965804,"201051344000955","219011344069620",29.06,11.30,0,330.93,344.15,9.5,7.3,0.040,580134.3,580134.3,4262,0,0,0,L,1122011218,0,121.10,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965813,1099907.00
10/08/2016 18:30,2,0.123,ACTIVE,210.80,338.14,59.986,1475965804,"274151322000094","219011344069620",30.51,14.70,0,334.84,393.45,3.8,1.7,0.018,689619.7,689619.7,4333,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965814,1099908.00
10/08/2016 18:30,2,0.314,ACTIVE,212.61,339.04,60.002,1475965804,"201051344000579","219011344069620",28.92,11.30,0,334.54,345.66,9.3,7.0,0.031,584895.6,584895.6,4262,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965816,1099909.00
10/08/2016 18:30,2,0.324,ACTIVE,211.48,336.34,59.991,1475965804,"201051344000890","219011344069620",29.00,11.70,0,331.23,343.85,9.6,7.3,0.035,577379.3,577379.3,4262,0,0,0,L,1122011218,0,121.78,120.20,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965817,1099910.00
10/08/2016 18:30,2,0.311,ACTIVE,211.70,337.84,59.986,1475965804,"201051344000438","219011344069620",29.46,11.30,0,332.13,344.76,9.3,7.0,0.031,578814.7,578814.7,4265,0,0,0,L,1122011218,0,122.01,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965817,1099911.00
10/08/2016 18:30,2,0.344,ACTIVE,211.93,337.54,59.991,1475965804,"201051344000417","219011344069620",28.94,11.70,0,331.23,344.76,10.1,7.8,0.035,569617.4,569617.4,4273,0,0,0,L,1122011218,0,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965818,1099912.00
10/08/2016 18:30,2,0.199,ACTIVE,210.80,337.54,59.981,1475965804,"274151322000083","219011344069620",27.31,14.70,0,333.63,342.35,5.5,3.4,0.031,828859.4,828859.4,4254,0,0,0,L,1151911521,0,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965819,1099913.00
10/08/2016 18:30,2,0.205,ACTIVE,211.25,337.84,59.981,1475965804,"274151322000076","219011344069620",27.63,14.30,0,334.54,342.95,5.8,3.7,0.027,885044.0,885044.0,4259,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965820,1099914.00
10/08/2016 18:30,2,0.283,ACTIVE,212.38,339.34,59.981,1475965804,"201051344000868","219011344069620",28.43,10.30,0,333.93,345.36,8.2,6.0,0.027,569051.7,569051.7,4268,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965821,1099915.00
10/08/2016 18:30,2,0.193,ACTIVE,210.80,337.84,59.975,1475965804,"274151322000095","219011344069620",27.69,14.00,0,333.63,342.05,5.4,3.3,0.022,876111.2,876111.2,4264,0,0,0,L,1151911521,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965822,1099916.00
10/08/2016 18:30,2,0.266,ACTIVE,212.38,340.55,59.975,1475965804,"201051344000988","219011344069620",18.59,10.30,0,332.43,345.66,5.0,2.9,0.022,544423.0,544423.0,4260,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965823,1099917.00
10/08/2016 18:30,2,0.301,ACTIVE,211.48,336.64,59.986,1475965804,"201051344001025","219011344069620",29.02,10.70,0,332.13,344.15,8.9,6.6,0.035,579147.7,579147.7,4259,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965824,1099918.00
10/08/2016 18:30,2,0.283,ACTIVE,212.38,339.04,59.986,1475965804,"201051344000458","219011344069620",28.78,11.30,0,334.24,345.66,8.3,6.1,0.027,576507.7,576507.7,4273,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965825,1099919.00
10/08/2016 18:30,2,0.279,ACTIVE,213.06,340.55,59.981,1475965804,"201051344000853","219011344069620",28.86,10.00,0,336.04,346.56,8.2,6.0,0.022,575783.5,575783.5,4277,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965826,1099920.00
10/08/2016 18:30,2,0.291,ACTIVE,211.93,338.74,59.991,1475965804,"201051344000685","219011344069620",28.73,11.00,0,331.83,345.36,8.5,6.3,0.035,577958.1,577958.1,4271,0,0,0,L,1122011218,0,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965826,1099921.00
10/08/2016 18:30,2,0.295,ACTIVE,211.70,338.44,59.949,1475965804,"201051344000917","219011344069620",28.41,12.00,0,331.23,345.06,8.5,6.3,0.031,574865.3,574865.3,4264,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965827,1099922.00
10/08/2016 18:30,2,0.279,ACTIVE,211.93,338.44,59.986,1475965804,"201051344001145","219011344069620",29.20,10.70,0,333.03,344.45,8.3,6.1,0.035,580124.8,580124.8,4270,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965828,1099923.00
10/08/2016 18:30,2,0.316,ACTIVE,211.70,338.14,59.938,1475965804,"201051344000651","219011344069620",28.03,10.30,0,332.73,344.76,9.0,6.8,0.035,573346.7,573346.7,4260,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965829,1099924.00
10/08/2016 18:30,2,0.180,ACTIVE,210.57,336.34,59.975,1475965804,"274151322000088","219011344069620",26.48,13.70,0,333.03,342.05,4.8,2.7,0.022,797333.3,797333.3,4245,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965830,1099925.00
10/08/2016 18:30,2,0.139,ACTIVE,211.48,337.54,59.981,1475965804,"274151322000068","219011344069620",30.63,15.50,0,335.14,403.07,4.3,2.3,0.018,690217.0,690217.0,4335,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965831,1099926.00
10/08/2016 18:30,2,0.299,ACTIVE,211.25,336.34,59.975,1475965804,"201051344001135","219011344069620",28.75,11.00,0,331.53,342.95,8.8,6.5,0.031,569463.6,569463.6,4257,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965832,1099927.00
10/08/2016 18:30,2,0.289,ACTIVE,212.16,339.65,59.986,1475965804,"201051344000594","219011344069620",28.71,11.70,0,332.13,345.66,8.4,6.2,0.031,580966.8,580966.8,4265,0,0,0,L,1122011218,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965833,1099928.00
10/08/2016 18:30,2,0.297,ACTIVE,211.70,337.54,59.938,1475965804,"201051344001203","219011344069620",28.75,11.30,0,332.43,345.66,8.7,6.5,0.031,577732.0,577732.0,4267,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965834,1099929.00
10/08/2016 18:30,2,0.188,ACTIVE,210.57,336.94,59.981,1475965804,"274151322000054","219011344069620",27.73,14.00,0,333.03,342.35,5.3,3.2,0.022,813660.6,813660.6,4243,0,0,0,L,1151911521,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965835,1099930.00
10/08/2016 18:30,2,0.279,ACTIVE,212.83,339.04,60.007,1475965804,"201051344000867","219011344069620",28.31,11.00,0,333.93,345.36,8.0,5.8,0.027,568135.3,568135.3,4271,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965836,1099931.00
10/08/2016 18:30,2,0.330,ACTIVE,211.70,337.84,59.986,1475965804,"201051344001093","219011344069620",28.82,11.70,0,331.83,344.15,9.7,7.4,0.031,574160.7,574160.7,4272,0,0,0,L,1122011218,0,121.55,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965837,1099932.00
10/08/2016 18:30,2,0.225,ACTIVE,212.38,339.65,59.975,1475965804,"201051344000900","219011344069620",28.23,10.00,0,334.24,345.66,6.4,4.3,0.031,585014.5,585014.5,4278,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965838,1099933.00
10/08/2016 18:30,2,0.299,ACTIVE,212.61,339.95,59.986,1475965804,"201051344000648","219011344069620",27.73,10.00,0,334.54,345.96,8.4,6.2,0.027,573516.0,573516.0,4265,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965839,1099934.00
10/08/2016 18:30,2,0.281,ACTIVE,212.61,339.65,59.986,1475965804,"201051344000569","219011344069620",28.94,10.70,0,334.24,345.66,8.3,6.1,0.027,584937.8,584937.8,4266,0,0,0,L,1122011218,0,120.88,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965840,1099935.00
10/08/2016 18:30,2,0.271,ACTIVE,212.61,339.34,60.007,1475965804,"201051344000983","219011344069620",29.04,10.30,0,334.54,345.96,8.0,5.8,0.031,577581.9,577581.9,4275,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965840,1099936.00
10/08/2016 18:30,2,0.266,ACTIVE,212.38,339.65,59.975,1475965804,"201051344001158","219011344069620",28.33,10.30,0,333.93,345.66,7.7,5.5,0.027,568889.4,568889.4,4269,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965841,1099937.00
10/08/2016 18:30,2,0.283,ACTIVE,212.83,341.15,59.949,1475965804,"201051344000576","219011344069620",28.80,10.00,0,335.14,347.46,8.3,6.1,0.027,576495.3,576495.3,4279,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965842,1099938.00
10/08/2016 18:30,2,0.193,ACTIVE,210.80,338.14,59.986,1475965804,"274151322000087","219011344069620",27.73,16.30,0,333.93,343.25,5.5,3.3,0.027,785570.6,785570.6,4292,0,0,0,L,1151911521,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475965843,1099939.00
10/08/2016 18:45,2,0.252,ACTIVE,212.83,339.65,59.975,1475966703,"201051344000645","219011344069620",28.07,11.00,0,335.14,345.66,7.2,5.0,0.027,575956.7,575956.7,4275,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966705,1099940.00
10/08/2016 18:45,2,0.178,ACTIVE,210.80,335.74,59.975,1475966703,"274151322000085","219011344069620",27.55,13.70,0,334.24,341.15,4.9,2.8,0.009,813017.1,813017.1,4244,0,0,0,L,1151911521,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966705,1099941.00
10/08/2016 18:45,2,0.270,ACTIVE,213.06,341.45,59.986,1475966703,"201051344000633","219011344069620",28.69,10.70,0,333.63,347.76,7.9,5.7,0.018,567640.0,567640.0,4273,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966706,1099942.00
10/08/2016 18:45,2,0.281,ACTIVE,212.38,339.34,59.965,1475966703,"201051344000469","219011344069620",28.21,9.70,0,332.43,345.66,8.1,5.9,0.027,570317.3,570317.3,4275,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966707,1099943.00
10/08/2016 18:45,2,0.279,ACTIVE,211.03,337.54,59.959,1475966703,"201051344000646","219011344069620",28.71,11.00,0,331.23,344.76,8.2,6.0,0.027,570312.8,570312.8,4263,0,0,0,L,1122011218,0,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966708,1099944.00
10/08/2016 18:45,2,0.197,ACTIVE,210.35,336.94,59.981,1475966703,"274151322000052","219011344069620",27.91,14.30,0,333.33,341.75,5.6,3.5,0.018,836520.2,836520.2,4251,0,0,0,L,1151911521,0,120.65,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966709,1099945.00
10/08/2016 18:45,2,0.295,ACTIVE,211.48,337.84,59.986,1475966703,"201051344000585","219011344069620",28.55,11.30,0,332.43,344.45,8.5,6.3,0.022,580653.2,580653.2,4268,0,0,0,L,1122011218,0,121.10,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966710,1099946.00
10/08/2016 18:45,2,0.250,ACTIVE,211.25,336.64,59.981,1475966703,"201051344001230","219011344069620",29.92,11.00,0,330.33,342.65,7.6,5.4,0.018,573150.2,573150.2,4274,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966711,1099947.00
10/08/2016 18:45,2,0.279,ACTIVE,211.70,337.54,59.986,1475966703,"201051344000582","219011344069620",28.78,10.70,0,333.03,344.76,8.2,6.0,0.027,565916.6,565916.6,4264,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966712,1099948.00
10/08/2016 18:45,2,0.303,ACTIVE,210.80,336.94,59.986,1475966703,"201051344000955","219011344069620",28.51,11.30,0,330.63,343.85,8.8,6.5,0.027,580136.3,580136.3,4263,0,0,0,L,1122011218,0,121.10,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966713,1099949.00
10/08/2016 18:45,2,0.107,ACTIVE,210.57,338.14,59.975,1475966703,"274151322000094","219011344069620",30.20,14.30,0,334.84,394.05,3.2,1.2,0.013,689620.4,689620.4,4334,0,0,0,L,1151911521,0,120.65,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966714,1099950.00
10/08/2016 18:45,2,0.295,ACTIVE,212.38,339.04,59.981,1475966703,"201051344000579","219011344069620",28.27,11.30,0,334.24,345.96,8.5,6.3,0.027,584897.6,584897.6,4263,0,0,0,L,1122011218,0,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966715,1099951.00
10/08/2016 18:45,2,0.299,ACTIVE,211.03,336.94,59.981,1475966703,"201051344000890","219011344069620",28.63,11.70,0,330.93,343.55,8.7,6.5,0.031,577381.4,577381.4,4263,0,0,0,L,1122011218,0,121.55,119.97,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966716,1099952.00
10/08/2016 18:45,2,0.289,ACTIVE,211.48,337.54,59.981,1475966703,"201051344000438","219011344069620",28.90,11.00,0,332.73,344.45,8.5,6.3,0.027,578816.6,578816.6,4266,0,0,0,L,1122011218,0,121.78,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966717,1099953.00
10/08/2016 18:45,2,0.312,ACTIVE,211.48,337.84,60.012,1475966703,"201051344000417","219011344069620",29.02,11.70,0,331.23,345.36,9.2,7.0,0.031,569619.5,569619.5,4274,0,0,0,L,1122011218,0,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966718,1099954.00
10/08/2016 18:45,2,0.178,ACTIVE,210.57,336.94,59.975,1475966703,"274151322000083","219011344069620",27.02,14.30,0,333.63,341.75,4.9,2.8,0.022,828860.5,828860.5,4255,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966718,1099955.00
10/08/2016 18:45,2,0.182,ACTIVE,211.03,337.24,59.965,1475966703,"274151322000076","219011344069620",27.81,14.00,0,334.84,342.05,5.1,3.0,0.018,885045.1,885045.1,4260,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966719,1099956.00
10/08/2016 18:45,2,0.262,ACTIVE,212.16,339.34,59.981,1475966703,"201051344000868","219011344069620",28.01,10.30,0,333.63,345.66,7.5,5.3,0.027,569053.4,569053.4,4269,0,0,0,L,1122011218,0,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966720,1099957.00
10/08/2016 18:45,2,0.172,ACTIVE,210.35,335.44,59.975,1475966703,"274151322000095","219011344069620",27.17,14.00,0,333.93,341.45,4.8,2.7,0.018,876112.2,876112.2,4265,0,0,0,L,1151911521,0,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966721,1099958.00
10/08/2016 18:45,2,0.242,ACTIVE,212.16,339.95,59.981,1475966703,"201051344000988","219011344069620",18.37,10.30,0,331.83,346.26,4.5,2.4,0.009,544423.8,544423.8,4261,0,0,0,L,1122011218,0,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966722,1099959.00
