ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 18:45,2,0.275,ACTIVE,211.25,336.34,59.975,1475966703,"201051344001025","219011344069620",28.73,11.00,0,330.93,343.85,8.0,5.8,0.031,579149.6,579149.6,4260,0,0,0,L,1122011218,0,121.33,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966723,1099960.00
10/08/2016 18:45,2,0.266,ACTIVE,212.16,338.74,59.986,1475966703,"201051344000458","219011344069620",28.59,11.30,0,334.24,345.66,7.7,5.5,0.022,576509.4,576509.4,4274,0,0,0,L,1122011218,0,121.10,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966724,1099961.00
10/08/2016 18:45,2,0.264,ACTIVE,212.61,340.85,59.981,1475966703,"201051344000853","219011344069620",27.85,10.30,0,334.84,345.96,7.4,5.2,0.022,575785.1,575785.1,4278,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966725,1099962.00
10/08/2016 18:45,2,0.266,ACTIVE,211.70,338.74,59.975,1475966703,"201051344000685","219011344069620",28.65,11.00,0,332.43,344.45,7.8,5.6,0.027,577959.9,577959.9,4272,0,0,0,L,1122011218,0,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966726,1099963.00
10/08/2016 18:45,2,0.258,ACTIVE,211.25,337.84,59.975,1475966703,"201051344000917","219011344069620",29.26,12.00,0,331.23,344.76,7.7,5.5,0.031,574867.1,574867.1,4265,0,0,0,L,1122011218,0,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966727,1099964.00
10/08/2016 18:45,2,0.258,ACTIVE,211.48,338.14,59.970,1475966703,"201051344001145","219011344069620",28.77,10.70,0,333.63,344.45,7.5,5.3,0.027,580126.6,580126.6,4271,0,0,0,L,1122011218,0,121.55,120.65,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966728,1099965.00
10/08/2016 18:45,2,0.291,ACTIVE,211.25,337.54,60.002,1475966703,"201051344000651","219011344069620",27.99,10.30,0,332.43,345.06,8.3,6.1,0.022,573348.6,573348.6,4261,0,0,0,L,1122011218,0,122.01,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966728,1099966.00
10/08/2016 18:45,2,0.154,ACTIVE,209.90,336.04,59.975,1475966703,"274151322000088","219011344069620",26.44,13.70,0,333.03,340.55,4.2,2.1,0.018,797334.2,797334.2,4246,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966729,1099967.00
10/08/2016 18:45,2,0.123,ACTIVE,211.03,337.54,59.970,1475966703,"274151322000068","219011344069620",30.26,15.30,0,334.24,403.67,3.8,1.7,0.013,690217.8,690217.8,4336,0,0,0,L,1151911521,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966730,1099968.00
10/08/2016 18:45,2,0.273,ACTIVE,211.03,336.34,59.965,1475966703,"201051344001135","219011344069620",28.49,11.00,0,330.93,342.65,7.9,5.7,0.027,569465.5,569465.5,4258,0,0,0,L,1122011218,0,121.33,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966731,1099969.00
10/08/2016 18:45,2,0.266,ACTIVE,211.93,338.74,59.970,1475966703,"201051344000594","219011344069620",28.55,11.30,0,332.73,345.96,7.7,5.5,0.027,580968.6,580968.6,4266,0,0,0,L,1122011218,0,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966732,1099970.00
10/08/2016 18:45,2,0.266,ACTIVE,211.25,336.34,59.965,1475966703,"201051344001203","219011344069620",29.14,11.00,0,331.83,344.76,7.9,5.7,0.027,577733.8,577733.8,4268,0,0,0,L,1122011218,0,122.01,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966733,1099971.00
10/08/2016 18:45,2,0.164,ACTIVE,210.35,335.74,59.991,1475966703,"274151322000054","219011344069620",27.87,14.00,0,332.73,341.15,4.7,2.6,0.004,813661.6,813661.6,4244,0,0,0,L,1151911521,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966734,1099972.00
10/08/2016 18:45,2,0.254,ACTIVE,212.38,338.44,59.954,1475966703,"201051344000867","219011344069620",28.51,11.00,0,333.63,345.96,7.4,5.2,0.022,568137.0,568137.0,4272,0,0,0,L,1122011218,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966735,1099973.00
10/08/2016 18:45,2,0.307,ACTIVE,211.25,337.84,59.965,1475966703,"201051344001093","219011344069620",28.39,11.70,0,332.43,344.45,8.8,6.6,0.031,574162.8,574162.8,4273,0,0,0,L,1122011218,0,121.55,120.42,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966736,1099974.00
10/08/2016 18:45,2,0.199,ACTIVE,212.16,339.34,59.991,1475966703,"201051344000900","219011344069620",27.91,10.00,0,333.03,345.06,5.7,3.6,0.022,585015.8,585015.8,4279,0,0,0,L,1122011218,0,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966737,1099975.00
10/08/2016 18:45,2,0.268,ACTIVE,212.38,339.04,59.959,1475966703,"201051344000648","219011344069620",28.55,10.00,0,334.24,345.96,7.8,5.6,0.022,573517.7,573517.7,4266,0,0,0,L,1122011218,0,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966738,1099976.00
10/08/2016 18:45,2,0.256,ACTIVE,212.16,339.04,59.954,1475966703,"201051344000569","219011344069620",28.98,10.70,0,334.24,346.26,7.6,5.4,0.022,584939.5,584939.5,4267,0,0,0,L,1122011218,0,120.65,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966739,1099977.00
10/08/2016 18:45,2,0.250,ACTIVE,212.16,338.44,59.975,1475966703,"201051344000983","219011344069620",28.77,10.30,0,333.03,345.06,7.3,5.2,0.022,577583.6,577583.6,4276,0,0,0,L,1122011218,0,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966740,1099978.00
10/08/2016 18:45,2,0.244,ACTIVE,212.16,338.74,59.959,1475966703,"201051344001158","219011344069620",27.93,10.00,0,333.63,345.36,7.0,4.8,0.022,568891.0,568891.0,4270,0,0,0,L,1122011218,0,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966741,1099979.00
10/08/2016 18:45,2,0.264,ACTIVE,212.61,339.95,59.975,1475966703,"201051344000576","219011344069620",28.75,10.00,0,333.93,347.46,7.7,5.5,0.018,576497.1,576497.1,4280,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966742,1099980.00
10/08/2016 18:45,2,0.174,ACTIVE,210.57,336.64,59.986,1475966703,"274151322000087","219011344069620",27.14,16.00,0,333.03,341.75,4.8,2.7,0.013,785571.6,785571.6,4293,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475966743,1099981.00
10/08/2016 19:00,2,0.162,ALERT,212.61,302.98,60.018,1475967604,"201051344000645","219011344069620",22.40,10.30,0,301.17,344.76,3.7,1.7,0.000,575957.5,575957.5,4276,0,0,0,L,1122011218,0,121.33,122.01,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967606,1099982.00
10/08/2016 19:00,2,0.076,ALERT,210.80,299.07,59.981,1475967604,"274151322000085","219011344069620",23.93,13.00,0,297.87,339.95,1.9,0.0,0.000,813017.4,813017.4,4245,0,0,0,L,1151911521,0,121.55,121.78,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967608,1099983.00
10/08/2016 19:00,2,0.164,ALERT,212.83,302.98,59.986,1475967604,"201051344000633","219011344069620",23.84,10.00,0,299.97,346.86,4.0,1.9,0.000,567641.0,567641.0,4274,0,0,0,L,1122011218,0,121.55,122.23,0002,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967610,1099984.00
10/08/2016 19:00,2,0.182,ALERT,212.38,303.28,60.002,1475967604,"201051344000469","219011344069620",24.07,9.30,0,300.57,344.45,4.5,2.4,0.000,570318.3,570318.3,4276,0,0,0,L,1122011218,0,120.65,122.23,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967611,1099985.00
10/08/2016 19:00,2,0.170,ALERT,211.03,300.87,60.012,1475967604,"201051344000646","219011344069620",23.48,10.70,0,297.26,342.35,4.1,2.0,0.000,570313.8,570313.8,4264,0,0,0,L,1122011218,0,121.78,120.65,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967613,1099986.00
10/08/2016 19:00,2,0.100,ALERT,210.57,299.07,59.996,1475967604,"274151322000052","219011344069620",23.12,13.30,0,297.57,340.25,2.3,0.3,0.000,836520.6,836520.6,4252,0,0,0,L,1151911521,0,120.20,121.78,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967615,1099987.00
10/08/2016 19:00,2,0.174,ACTIVE,211.70,316.20,60.012,1475967604,"201051344000585","219011344069620",24.73,11.00,0,313.20,342.95,4.4,2.3,0.000,580654.3,580654.3,4269,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967616,1099988.00
10/08/2016 19:00,2,0.164,ALERT,211.25,301.77,59.986,1475967604,"201051344001230","219011344069620",22.56,10.70,0,298.47,341.15,3.8,1.7,0.000,573151.1,573151.1,4275,0,0,0,L,1122011218,0,121.55,120.42,0002,8,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967618,1099989.00
10/08/2016 19:00,2,0.166,ALERT,211.70,318.61,59.928,1475967604,"201051344000582","219011344069620",24.79,10.30,0,298.47,342.65,4.2,2.1,0.000,565917.6,565917.6,4265,0,0,0,L,1122011218,0,121.55,121.10,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967619,1099990.00
10/08/2016 19:00,2,0.191,ALERT,211.03,318.91,59.949,1475967604,"201051344000955","219011344069620",24.01,11.00,0,297.87,341.75,4.7,2.6,0.000,580137.4,580137.4,4264,0,0,0,L,1122011218,0,121.10,120.88,0002,8,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967621,1099991.00
10/08/2016 19:00,2,0.000,ALERT,210.35,297.87,59.965,1475967604,"274151322000094","219011344069620",41.15,13.30,0,296.36,402.16,0.0,0.0,0.000,689620.4,689620.4,4335,0,0,0,L,1151911521,0,120.42,122.01,0002,10,0,0,0,0,0,0,164,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967623,1099992.00
10/08/2016 19:00,2,0.191,ALERT,212.16,303.28,59.991,1475967604,"201051344000579","219011344069620",23.84,10.70,0,302.37,344.45,4.7,2.6,0.000,584898.7,584898.7,4264,0,0,0,L,1122011218,0,120.65,121.55,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967625,1099993.00
10/08/2016 19:00,2,0.178,ACTIVE,211.25,315.90,59.991,1475967604,"201051344000890","219011344069620",25.09,11.30,0,314.10,342.35,4.5,2.5,0.000,577382.5,577382.5,4264,0,0,0,L,1122011218,0,121.78,119.97,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967626,1099994.00
10/08/2016 19:00,2,0.180,ALERT,211.48,300.87,60.018,1475967604,"201051344000438","219011344069620",24.11,10.70,0,298.17,342.35,4.4,2.3,0.000,578817.7,578817.7,4267,0,0,0,L,1122011218,0,121.78,120.65,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967628,1099995.00
10/08/2016 19:00,2,0.205,ALERT,211.48,316.20,60.007,1475967604,"201051344000417","219011344069620",24.49,11.30,0,297.26,342.05,5.1,3.0,0.000,569620.8,569620.8,4275,0,0,0,L,1122011218,0,121.33,120.88,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967630,1099996.00
10/08/2016 19:00,2,0.076,ALERT,210.57,299.37,59.975,1475967604,"274151322000083","219011344069620",23.44,13.30,0,298.17,340.25,1.8,0.0,0.000,828860.7,828860.7,4256,0,0,0,L,1151911521,0,120.65,121.78,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967632,1099997.00
10/08/2016 19:00,2,0.076,ALERT,211.25,298.77,59.981,1475967604,"274151322000076","219011344069620",23.87,13.30,0,297.57,341.15,1.8,0.0,0.000,885045.4,885045.4,4261,0,0,0,L,1151911521,0,120.88,122.23,0002,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967633,1099998.00
10/08/2016 19:00,2,0.160,ALERT,212.16,303.88,59.944,1475967604,"201051344000868","219011344069620",23.20,9.70,0,302.68,343.85,3.8,1.7,0.000,569054.2,569054.2,4270,0,0,0,L,1122011218,0,120.65,122.01,0002,8,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967635,1099999.00
10/08/2016 19:00,2,0.068,ALERT,210.57,299.97,59.975,1475967604,"274151322000095","219011344069620",23.52,13.00,0,298.77,339.65,1.6,0.0,0.000,876112.5,876112.5,4266,0,0,0,L,1151911521,0,121.10,121.55,0002,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967637,1100000.00
10/08/2016 19:00,2,0.133,ALERT,211.93,302.68,59.975,1475967604,"201051344000988","219011344069620",18.23,9.70,0,299.07,354.97,2.5,0.5,0.000,544424.2,544424.2,4262,0,0,0,L,1122011218,0,120.65,121.78,0002,7,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967639,1100001.00
10/08/2016 19:00,2,0.156,ALERT,211.48,321.91,59.991,1475967604,"201051344001025","219011344069620",25.74,10.70,0,298.77,342.05,4.1,2.0,0.000,579150.5,579150.5,4261,0,0,0,L,1122011218,0,121.10,121.10,0002,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967641,1100002.00
10/08/2016 19:00,2,0.162,ALERT,211.93,302.68,59.991,1475967604,"201051344000458","219011344069620",23.68,11.00,0,301.77,343.55,3.9,1.9,0.000,576510.4,576510.4,4275,0,0,0,L,1122011218,0,120.88,121.78,0002,8,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967642,1100003.00
10/08/2016 19:00,2,0.152,ALERT,212.61,302.68,60.002,1475967604,"201051344000853","219011344069620",22.50,9.70,0,301.77,345.36,3.5,1.5,0.000,575786.0,575786.0,4279,0,0,0,L,1122011218,0,121.33,122.01,0002,10,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967644,1100004.00
10/08/2016 19:00,2,0.162,ALERT,211.70,300.87,59.970,1475967604,"201051344000685","219011344069620",21.71,10.70,0,297.87,343.55,3.6,1.6,0.000,577960.8,577960.8,4273,0,0,0,L,1122011218,0,122.23,120.88,0002,8,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967646,1100005.00
10/08/2016 19:00,2,0.156,ALERT,211.48,300.57,59.922,1475967604,"201051344000917","219011344069620",23.16,11.30,0,298.17,342.65,3.7,1.6,0.000,574868.0,574868.0,4266,0,0,0,L,1122011218,0,121.33,121.10,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967648,1100006.00
10/08/2016 19:00,2,0.146,ALERT,211.48,309.29,59.981,1475967604,"201051344001145","219011344069620",24.29,10.30,0,299.97,343.55,3.6,1.6,0.000,580127.4,580127.4,4272,0,0,0,L,1122011218,0,121.55,120.65,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967650,1100007.00
10/08/2016 19:00,2,0.178,ALERT,211.48,300.57,59.991,1475967604,"201051344000651","219011344069620",23.34,9.70,0,297.57,342.65,4.2,2.2,0.000,573349.7,573349.7,4262,0,0,0,L,1122011218,0,121.78,120.65,0002,8,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967651,1100008.00
10/08/2016 19:00,2,0.059,ALERT,209.67,298.17,59.975,1475967604,"274151322000088","219011344069620",22.92,13.00,0,296.96,339.65,1.4,0.0,0.000,797334.3,797334.3,4247,0,0,0,L,1151911521,0,121.10,121.10,0002,9,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967653,1100009.00
10/08/2016 19:00,2,0.008,ALERT,211.03,297.87,60.018,1475967604,"274151322000068","219011344069620",41.31,14.30,0,296.36,403.37,0.0,0.0,0.000,690217.9,690217.9,4337,0,0,0,L,1151911521,0,121.10,122.01,0002,13,0,0,0,0,0,0,176,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967655,1100010.00
10/08/2016 19:00,2,0.160,ACTIVE,210.80,315.00,59.991,1475967604,"201051344001135","219011344069620",24.97,10.70,0,312.89,341.75,4.1,2.0,0.000,569466.4,569466.4,4259,0,0,0,L,1122011218,0,121.33,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967656,1100011.00
10/08/2016 19:00,2,0.160,ALERT,211.70,302.68,59.965,1475967604,"201051344000594","219011344069620",23.70,11.00,0,301.17,343.55,3.9,1.8,0.000,580969.5,580969.5,4267,0,0,0,L,1122011218,0,120.65,121.33,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967658,1100012.00
10/08/2016 19:00,2,0.160,ALERT,211.25,300.87,60.039,1475967604,"201051344001203","219011344069620",23.46,10.70,0,297.87,343.55,3.9,1.8,0.000,577734.8,577734.8,4269,0,0,0,L,1122011218,0,122.01,120.65,0002,8,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967660,1100013.00
10/08/2016 19:00,2,0.070,ALERT,210.57,299.07,59.970,1475967604,"274151322000054","219011344069620",23.38,13.30,0,297.57,339.95,1.7,0.0,0.000,813661.9,813661.9,4245,0,0,0,L,1151911521,0,120.88,121.55,0002,11,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967662,1100014.00
10/08/2016 19:00,2,0.152,ALERT,212.38,302.07,59.938,1475967604,"201051344000867","219011344069620",23.52,10.70,0,301.17,343.55,3.7,1.6,0.000,568137.9,568137.9,4273,0,0,0,L,1122011218,0,121.10,121.55,0002,8,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967663,1100015.00
10/08/2016 19:00,2,0.217,ALERT,211.25,300.57,59.991,1475967604,"201051344001093","219011344069620",20.81,11.00,0,297.87,342.95,4.6,2.5,0.000,574163.9,574163.9,4274,0,0,0,L,1122011218,0,121.33,120.65,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967665,1100016.00
10/08/2016 19:00,2,0.102,ALERT,211.93,302.37,59.965,1475967604,"201051344000900","219011344069620",23.10,9.70,0,301.17,344.15,2.4,0.4,0.000,585016.2,585016.2,4280,0,0,0,L,1122011218,0,121.10,121.55,0002,7,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967667,1100017.00
10/08/2016 19:00,2,0.168,ALERT,212.16,301.77,59.981,1475967604,"201051344000648","219011344069620",23.64,9.30,0,300.87,344.76,4.0,2.0,0.000,573518.7,573518.7,4267,0,0,0,L,1122011218,0,120.65,122.01,0002,7,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967669,1100018.00
10/08/2016 19:00,2,0.162,ALERT,212.38,302.98,60.012,1475967604,"201051344000569","219011344069620",23.60,10.30,0,302.37,343.55,3.9,1.8,0.000,584940.4,584940.4,4268,0,0,0,L,1122011218,0,120.65,122.01,0002,8,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967670,1100019.00
10/08/2016 19:00,2,0.156,ALERT,212.16,302.68,59.991,1475967604,"201051344000983","219011344069620",23.38,10.00,0,301.77,343.85,3.7,1.7,0.000,577584.4,577584.4,4277,0,0,0,L,1122011218,0,121.10,121.55,0002,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967672,1100020.00
10/08/2016 19:00,2,0.154,ALERT,212.16,302.07,60.018,1475967604,"201051344001158","219011344069620",21.85,9.70,0,300.87,343.85,3.5,1.4,0.000,568891.8,568891.8,4271,0,0,0,L,1122011218,0,120.65,121.55,0002,9,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967674,1100021.00
10/08/2016 19:00,2,0.166,ALERT,212.61,302.98,59.975,1475967604,"201051344000576","219011344069620",22.54,9.70,0,301.47,345.36,3.8,1.8,0.000,576498.0,576498.0,4281,0,0,0,L,1122011218,0,121.33,121.78,0002,7,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967676,1100022.00
10/08/2016 19:00,2,0.084,ALERT,211.03,298.17,59.965,1475967604,"274151322000087","219011344069620",22.34,14.70,0,296.06,340.25,1.9,0.0,0.000,785571.9,785571.9,4294,0,0,0,L,1151911521,0,120.88,122.01,0002,12,0,0,0,0,0,0,61,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475967678,1100023.00
10/08/2016 19:15,2,0.055,ALERT,212.61,301.17,59.959,1475968504,"201051344000645","219011344069620",29.64,9.70,0,299.67,304.78,1.6,0.0,0.000,575957.7,575957.7,4278,0,0,0,L,1122011218,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1475968506,1100024.00
10/08/2016 19:15,2,0.018,ALERT,211.25,299.67,59.991,1475968504,"274151322000085","219011344069620",28.43,12.00,0,296.36,301.17,0.0,0.0,0.000,813017.4,813017.4,4247,0,0,0,L,1151911521,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475968508,1100025.00
10/08/2016 19:15,2,0.076,ALERT,212.83,300.87,59.912,1475968504,"201051344000633","219011344069620",29.56,9.30,0,297.87,304.48,2.3,0.3,0.000,567641.3,567641.3,4276,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475968509,1100026.00
10/08/2016 19:15,2,0.088,ALERT,212.16,301.17,59.975,1475968504,"201051344000469","219011344069620",29.20,8.50,0,298.47,304.48,2.6,0.6,0.000,570318.7,570318.7,4278,0,0,0,L,1122011218,0,120.65,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475968511,1100027.00
10/08/2016 19:15,2,0.117,ACTIVE_NO_POWER,211.25,299.37,59.991,1475968504,"201051344000646","219011344069620",13.46,10.00,0,298.17,301.77,1.6,0.0,0.000,570314.1,570314.1,4266,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475968512,1100028.00
10/08/2016 19:15,2,0.041,ALERT,211.25,300.27,59.965,1475968504,"274151322000052","219011344069620",28.80,12.30,0,296.36,301.47,0.0,0.0,0.000,836520.6,836520.6,4254,0,0,0,L,1151911521,0,120.65,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1475968514,1100029.00
10/08/2016 19:15,2,0.127,ALERT,211.93,300.27,59.954,1475968504,"201051344000585","219011344069620",11.93,10.30,0,297.87,323.72,1.6,0.0,0.000,580654.6,580654.6,4270,0,0,0,L,1122011218,0,121.10,121.55,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475968516,1100030.00
10/08/2016 19:15,2,0.070,ALERT,211.48,300.27,59.981,1475968504,"201051344001230","219011344069620",29.48,10.00,0,298.77,302.37,2.1,0.1,0.000,573151.3,573151.3,4277,0,0,0,L,1122011218,0,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1475968518,1100031.00
10/08/2016 19:15,2,0.127,ACTIVE_NO_POWER,212.16,300.57,59.965,1475968504,"201051344000582","219011344069620",15.19,9.70,0,299.37,318.61,2.0,0.0,0.000,565917.9,565917.9,4267,0,0,0,L,1122011218,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475968519,1100032.00
10/08/2016 19:15,2,0.096,ALERT,211.25,299.97,59.986,1475968504,"201051344000955","219011344069620",29.84,10.00,0,298.47,319.51,3.0,0.9,0.000,580137.8,580137.8,4266,0,0,0,L,1122011218,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1475968521,1100033.00
10/08/2016 19:15,2,0.000,ALERT,211.03,298.77,59.965,1475968504,"274151322000094","219011344069620",39.14,12.00,0,296.36,390.14,0.0,0.0,0.000,689620.4,689620.4,4337,0,0,0,L,1151911521,0,120.88,122.23,0100,8,0,0,0,0,0,0,160,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1475968522,1100034.00
10/08/2016 19:15,2,0.096,ALERT,212.16,301.47,59.965,1475968504,"201051344000579","219011344069620",29.84,10.00,0,300.27,304.78,2.9,0.9,0.000,584899.1,584899.1,4266,0,0,0,L,1122011218,0,121.10,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1475968524,1100035.00
10/08/2016 19:15,2,0.143,ALERT,211.25,299.97,59.996,1475968504,"201051344000890","219011344069620",14.83,10.30,0,298.77,330.63,2.1,0.1,0.000,577382.9,577382.9,4265,0,0,0,L,1122011218,0,121.55,120.42,0002,9,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475968526,1100036.00
10/08/2016 19:15,2,0.088,ALERT,211.70,299.97,59.975,1475968504,"201051344000438","219011344069620",29.94,9.70,0,298.47,302.37,2.7,0.7,0.000,578818.1,578818.1,4269,0,0,0,L,1122011218,0,121.55,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475968528,1100037.00
10/08/2016 19:15,2,0.123,ALERT,211.70,299.37,59.986,1475968504,"201051344000417","219011344069620",29.60,10.30,0,297.57,316.20,3.8,1.7,0.000,569621.3,569621.3,4277,0,0,0,L,1122011218,0,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1475968530,1100038.00
10/08/2016 19:15,2,0.018,ALERT,211.48,299.97,59.965,1475968504,"274151322000083","219011344069620",28.59,12.30,0,296.96,301.17,0.0,0.0,0.000,828860.7,828860.7,4258,0,0,0,L,1151911521,0,120.88,122.23,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1475968531,1100039.00
10/08/2016 19:15,2,0.018,ALERT,211.48,299.07,59.975,1475968504,"274151322000076","219011344069620",29.40,12.00,0,296.36,301.17,0.0,0.0,0.000,885045.4,885045.4,4263,0,0,0,L,1151911521,0,121.33,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1475968533,1100040.00
10/08/2016 19:15,2,0.074,ALERT,212.16,301.77,59.975,1475968504,"201051344000868","219011344069620",29.28,9.00,0,300.27,305.08,2.2,0.2,0.000,569054.4,569054.4,4272,0,0,0,L,1122011218,0,121.10,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1475968535,1100041.00
10/08/2016 19:15,2,0.010,ALERT,211.25,300.27,59.986,1475968504,"274151322000095","219011344069620",28.73,12.00,0,297.57,301.77,0.0,0.0,0.000,876112.5,876112.5,4268,0,0,0,L,1151911521,0,121.10,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1475968537,1100042.00
10/08/2016 19:15,2,0.059,ALERT,211.93,301.17,59.944,1475968504,"201051344000988","219011344069620",21.39,9.30,0,296.96,304.48,1.3,0.0,0.000,544424.2,544424.2,4264,0,0,0,L,1122011218,0,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475968539,1100043.00
10/08/2016 19:15,2,0.072,ALERT,211.70,299.07,59.954,1475968504,"201051344001025","219011344069620",29.84,9.70,0,297.87,322.51,2.2,0.2,0.000,579150.8,579150.8,4263,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1475968541,1100044.00
10/08/2016 19:15,2,0.084,ALERT,212.16,301.77,59.986,1475968504,"201051344000458","219011344069620",29.26,10.30,0,299.67,304.78,2.5,0.5,0.000,576510.6,576510.6,4277,0,0,0,L,1122011218,0,121.10,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1475968543,1100045.00
10/08/2016 19:15,2,0.064,ALERT,212.83,301.77,59.991,1475968504,"201051344000853","219011344069620",29.66,9.00,0,299.37,304.48,2.0,0.0,0.000,575786.1,575786.1,4281,0,0,0,L,1122011218,0,121.78,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1475968544,1100046.00
10/08/2016 19:15,2,0.057,ALERT,212.16,299.97,59.996,1475968504,"201051344000685","219011344069620",29.66,10.00,0,298.47,302.07,1.7,0.0,0.000,577961.0,577961.0,4275,0,0,0,L,1122011218,0,122.23,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1475968546,1100047.00
10/08/2016 19:15,2,0.062,ALERT,211.93,299.37,59.981,1475968504,"201051344000917","219011344069620",29.50,10.70,0,296.96,301.77,1.9,0.0,0.000,574868.2,574868.2,4268,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1475968548,1100048.00
10/08/2016 19:15,2,0.062,ALERT,212.16,299.97,59.981,1475968504,"201051344001145","219011344069620",29.82,9.70,0,298.77,309.89,1.9,0.0,0.000,580127.6,580127.6,4274,0,0,0,L,1122011218,0,121.55,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1475968550,1100049.00
10/08/2016 19:15,2,0.076,ALERT,211.93,299.07,59.965,1475968504,"201051344000651","219011344069620",29.56,9.00,0,298.17,301.77,2.3,0.3,0.000,573350.0,573350.0,4264,0,0,0,L,1122011218,0,122.01,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1475968552,1100050.00
10/08/2016 19:15,2,0.008,ALERT,211.03,299.37,59.975,1475968504,"274151322000088","219011344069620",26.76,12.00,0,296.36,300.87,0.0,0.0,0.000,797334.3,797334.3,4249,0,0,0,L,1151911521,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1475968553,1100051.00
10/08/2016 19:15,2,0.008,ALERT,212.16,298.47,59.981,1475968504,"274151322000068","219011344069620",39.56,13.00,0,296.06,392.25,0.0,0.0,0.000,690217.9,690217.9,4339,0,0,0,L,1151911521,0,121.78,122.46,0100,11,0,0,0,0,0,0,151,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475968555,1100052.00
10/08/2016 19:15,2,0.074,ALERT,211.48,299.97,59.986,1475968504,"201051344001135","219011344069620",29.90,10.00,0,298.17,324.02,2.3,0.3,0.000,569466.7,569466.7,4260,0,0,0,L,1122011218,0,121.33,121.10,0100,8,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1475968557,1100053.00
10/08/2016 19:15,2,0.080,ALERT,211.93,302.07,60.012,1475968504,"201051344000594","219011344069620",29.76,10.00,0,299.37,304.18,2.5,0.5,0.000,580969.8,580969.8,4269,0,0,0,L,1122011218,0,121.10,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1475968559,1100054.00
10/08/2016 19:15,2,0.068,ALERT,211.93,299.67,59.959,1475968504,"201051344001203","219011344069620",29.42,9.70,0,298.17,303.58,2.1,0.1,0.000,577735.0,577735.0,4271,0,0,0,L,1122011218,0,122.01,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1475968561,1100055.00
10/08/2016 19:15,2,0.014,ALERT,211.25,299.07,59.991,1475968504,"274151322000054","219011344069620",28.25,12.30,0,296.66,301.47,0.0,0.0,0.000,813661.9,813661.9,4247,0,0,0,L,1151911521,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1475968562,1100056.00
10/08/2016 19:15,2,0.076,ALERT,212.61,301.17,59.975,1475968504,"201051344000867","219011344069620",29.04,10.00,0,299.07,303.88,2.2,0.2,0.000,568138.1,568138.1,4275,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1475968565,1100057.00
10/08/2016 19:15,2,0.115,ALERT,211.70,299.97,59.986,1475968504,"201051344001093","219011344069620",29.24,10.30,0,298.17,302.07,3.5,1.4,0.000,574164.4,574164.4,4276,0,0,0,L,1122011218,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1475968566,1100058.00
10/08/2016 19:15,2,0.023,ALERT,212.16,301.47,59.970,1475968504,"201051344000900","219011344069620",29.16,9.00,0,299.07,303.88,0.7,0.0,0.000,585016.2,585016.2,4282,0,0,0,L,1122011218,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1475968568,1100059.00
10/08/2016 19:15,2,0.082,ALERT,212.38,300.87,59.991,1475968504,"201051344000648","219011344069620",29.40,8.50,0,299.07,303.58,2.5,0.5,0.000,573519.0,573519.0,4269,0,0,0,L,1122011218,0,120.88,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475968570,1100060.00
10/08/2016 19:15,2,0.084,ALERT,212.38,302.07,59.970,1475968504,"201051344000569","219011344069620",29.58,9.70,0,300.27,304.78,2.6,0.6,0.000,584940.7,584940.7,4270,0,0,0,L,1122011218,0,120.88,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1475968572,1100061.00
10/08/2016 19:15,2,0.074,ALERT,212.16,301.47,59.981,1475968504,"201051344000983","219011344069620",29.36,9.30,0,299.67,303.88,2.2,0.2,0.000,577584.7,577584.7,4279,0,0,0,L,1122011218,0,121.10,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1475968574,1100062.00
10/08/2016 19:15,2,0.055,ALERT,212.16,301.17,59.975,1475968504,"201051344001158","219011344069620",29.32,9.00,0,299.07,303.58,1.7,0.0,0.000,568892.0,568892.0,4273,0,0,0,L,1122011218,0,120.88,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1475968575,1100063.00
10/08/2016 19:15,2,0.082,ALERT,212.61,301.77,59.986,1475968504,"201051344000576","219011344069620",27.61,9.00,0,299.67,304.18,2.4,0.4,0.000,576498.2,576498.2,4283,0,0,0,L,1122011218,0,121.33,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1475968577,1100064.00
10/08/2016 19:15,2,0.031,ALERT,211.25,298.47,60.007,1475968504,"274151322000087","219011344069620",27.12,13.70,0,295.76,300.27,0.0,0.0,0.000,785571.9,785571.9,4296,0,0,0,L,1151911521,0,121.55,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1475968579,1100065.00
10/08/2016 19:30,2,0.000,ALERT,211.93,300.27,59.965,1475969403,"201051344000645","219011344069620",0.00,9.30,0,297.57,308.09,0.0,0.0,0.000,575957.7,575957.7,4280,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969405,1100066.00
10/08/2016 19:30,2,0.000,ALERT,210.35,297.87,60.012,1475969403,"274151322000085","219011344069620",0.00,11.00,0,294.86,300.87,0.0,0.0,0.000,813017.4,813017.4,4249,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1475969407,1100067.00
10/08/2016 19:30,2,0.000,ALERT,211.93,300.27,59.991,1475969403,"201051344000633","219011344069620",0.00,8.50,0,295.76,307.48,0.0,0.0,0.000,567641.3,567641.3,4278,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1475969408,1100068.00
10/08/2016 19:30,2,0.000,ALERT,211.48,300.27,59.912,1475969403,"201051344000469","219011344069620",0.00,8.00,0,296.66,307.48,0.0,0.0,0.000,570318.8,570318.8,4280,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1475969410,1100069.00
10/08/2016 19:30,2,0.000,ALERT,210.35,297.87,59.949,1475969403,"201051344000646","219011344069620",0.00,9.00,0,294.56,301.17,0.0,0.0,0.000,570314.1,570314.1,4267,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969412,1100070.00
10/08/2016 19:30,2,0.000,ALERT,210.12,298.17,59.912,1475969403,"274151322000052","219011344069620",0.00,11.30,0,294.56,301.47,0.0,0.0,0.000,836520.6,836520.6,4256,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1475969414,1100071.00
10/08/2016 19:30,2,0.000,ALERT,211.03,298.47,60.002,1475969403,"201051344000585","219011344069620",0.00,9.30,0,294.86,301.77,0.0,0.0,0.000,580654.7,580654.7,4272,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969415,1100072.00
10/08/2016 19:30,2,0.000,ALERT,210.57,298.47,59.965,1475969403,"201051344001230","219011344069620",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,573151.4,573151.4,4279,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969417,1100073.00
10/08/2016 19:30,2,0.000,ALERT,211.25,299.07,59.965,1475969403,"201051344000582","219011344069620",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,565917.9,565917.9,4268,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969419,1100074.00
10/08/2016 19:30,2,0.000,ALERT,210.35,298.17,59.954,1475969403,"201051344000955","219011344069620",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,580138.0,580138.0,4268,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969421,1100075.00
10/08/2016 19:30,2,0.000,ALERT,210.35,297.26,59.981,1475969403,"274151322000094","219011344069620",0.00,11.00,0,294.26,373.31,0.0,0.0,0.000,689620.4,689620.4,4339,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1475969423,1100076.00
10/08/2016 19:30,2,0.000,ALERT,211.48,300.87,59.981,1475969403,"201051344000579","219011344069620",0.00,9.30,0,298.17,308.99,0.0,0.0,0.000,584899.2,584899.2,4268,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1475969424,1100077.00
10/08/2016 19:30,2,0.000,ALERT,210.80,298.77,59.981,1475969403,"201051344000890","219011344069620",0.00,9.70,0,295.76,302.37,0.0,0.0,0.000,577383.0,577383.0,4267,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969426,1100078.00
10/08/2016 19:30,2,0.000,ALERT,211.03,298.17,59.949,1475969403,"201051344000438","219011344069620",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,578818.1,578818.1,4271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475969428,1100079.00
10/08/2016 19:30,2,0.000,ALERT,211.03,297.87,59.944,1475969403,"201051344000417","219011344069620",0.00,9.30,0,294.86,300.87,0.0,0.0,0.000,569621.5,569621.5,4279,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1475969430,1100080.00
10/08/2016 19:30,2,0.000,ALERT,210.35,298.17,59.981,1475969403,"274151322000083","219011344069620",0.00,11.00,0,295.16,301.47,0.0,0.0,0.000,828860.7,828860.7,4260,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1475969432,1100081.00
10/08/2016 19:30,2,0.000,ALERT,211.03,297.87,59.965,1475969403,"274151322000076","219011344069620",0.00,11.00,0,294.86,301.17,0.0,0.0,0.000,885045.4,885045.4,4265,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1475969433,1100082.00
10/08/2016 19:30,2,0.000,ALERT,211.25,300.87,59.970,1475969403,"201051344000868","219011344069620",0.00,8.50,0,298.17,309.29,0.0,0.0,0.000,569054.5,569054.5,4274,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1475969435,1100083.00
10/08/2016 19:30,2,0.000,ALERT,210.35,299.07,60.018,1475969403,"274151322000095","219011344069620",0.00,11.00,0,295.76,301.77,0.0,0.0,0.000,876112.5,876112.5,4270,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1475969437,1100084.00
10/08/2016 19:30,2,0.000,ALERT,211.25,299.97,59.986,1475969403,"201051344000988","219011344069620",0.00,9.00,0,295.16,307.18,0.0,0.0,0.000,544424.2,544424.2,4266,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1475969439,1100085.00
10/08/2016 19:30,2,0.000,ALERT,210.57,297.26,59.986,1475969403,"201051344001025","219011344069620",0.00,8.50,0,294.56,302.07,0.0,0.0,0.000,579150.8,579150.8,4265,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1475969441,1100086.00
10/08/2016 19:30,2,0.000,ALERT,211.25,300.27,59.944,1475969403,"201051344000458","219011344069620",0.00,9.70,0,297.57,308.99,0.0,0.0,0.000,576510.7,576510.7,4279,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1475969442,1100087.00
10/08/2016 19:30,2,0.000,ALERT,211.70,300.27,59.970,1475969403,"201051344000853","219011344069620",0.00,8.50,0,297.57,308.39,0.0,0.0,0.000,575786.1,575786.1,4283,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1475969444,1100088.00
10/08/2016 19:30,2,0.000,ALERT,211.25,298.47,59.954,1475969403,"201051344000685","219011344069620",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,577961.0,577961.0,4277,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1475969446,1100089.00
10/08/2016 19:30,2,0.000,ALERT,211.03,297.87,59.970,1475969403,"201051344000917","219011344069620",0.00,10.00,0,293.96,300.87,0.0,0.0,0.000,574868.2,574868.2,4270,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1475969448,1100090.00
10/08/2016 19:30,2,0.000,ALERT,211.03,298.47,59.970,1475969403,"201051344001145","219011344069620",0.00,9.00,0,295.46,302.07,0.0,0.0,0.000,580127.6,580127.6,4276,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1475969450,1100091.00
10/08/2016 19:30,2,0.000,ALERT,210.80,297.57,59.928,1475969403,"201051344000651","219011344069620",0.00,8.00,0,294.86,300.87,0.0,0.0,0.000,573350.0,573350.0,4266,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1475969451,1100092.00
10/08/2016 19:30,2,0.000,ALERT,209.90,297.57,59.917,1475969403,"274151322000088","219011344069620",0.00,11.30,0,294.56,300.87,0.0,0.0,0.000,797334.3,797334.3,4251,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1475969453,1100093.00
10/08/2016 19:30,2,0.000,ALERT,211.03,296.96,59.933,1475969403,"274151322000068","219011344069620",0.00,11.70,0,293.96,380.22,0.0,0.0,0.000,690217.9,690217.9,4341,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1475969455,1100094.00
10/08/2016 19:30,2,0.000,ALERT,210.80,298.47,59.938,1475969403,"201051344001135","219011344069620",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,569466.7,569466.7,4262,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1475969457,1100095.00
10/08/2016 19:30,2,0.000,ALERT,211.93,302.07,59.944,1475969403,"201051344000594","219011344069620",0.00,9.30,0,297.26,308.39,0.0,0.0,0.000,580969.8,580969.8,4271,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1475969459,1100096.00
10/08/2016 19:30,2,0.000,ALERT,211.03,298.47,59.991,1475969403,"201051344001203","219011344069620",0.00,9.00,0,295.16,302.98,0.0,0.0,0.000,577735.0,577735.0,4273,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1475969460,1100097.00
10/08/2016 19:30,2,0.000,ALERT,210.35,298.17,60.012,1475969403,"274151322000054","219011344069620",0.00,11.30,0,294.86,301.47,0.0,0.0,0.000,813661.9,813661.9,4249,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1475969462,1100098.00
10/08/2016 19:30,2,0.000,ALERT,212.38,301.17,60.002,1475969403,"201051344000867","219011344069620",0.00,9.30,0,296.96,308.99,0.0,0.0,0.000,568138.1,568138.1,4277,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1475969464,1100099.00
10/08/2016 19:30,2,0.000,ALERT,210.80,298.47,59.933,1475969403,"201051344001093","219011344069620",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,574164.6,574164.6,4278,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1475969466,1100100.00
10/08/2016 19:30,2,0.000,ALERT,212.16,301.77,59.949,1475969403,"201051344000900","219011344069620",0.00,8.50,0,297.26,307.48,0.0,0.0,0.000,585016.2,585016.2,4284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1475969468,1100101.00
10/08/2016 19:30,2,0.000,ALERT,212.38,301.17,59.965,1475969403,"201051344000648","219011344069620",0.00,7.70,0,296.96,308.09,0.0,0.0,0.000,573519.0,573519.0,4271,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1475969470,1100102.00
10/08/2016 19:30,2,0.000,ALERT,212.16,302.37,59.975,1475969403,"201051344000569","219011344069620",0.00,9.00,0,298.17,309.29,0.0,0.0,0.000,584940.8,584940.8,4272,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1475969472,1100103.00
