ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 19:30,2,0.000,ALERT,212.38,301.77,59.965,1475969403,"201051344000983","219011344069620",0.00,9.00,0,297.87,308.99,0.0,0.0,0.000,577584.7,577584.7,4281,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1475969474,1100104.00
10/08/2016 19:30,2,0.000,ALERT,212.16,301.17,59.959,1475969403,"201051344001158","219011344069620",0.00,8.00,0,296.96,307.18,0.0,0.0,0.000,568892.0,568892.0,4275,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1475969475,1100105.00
10/08/2016 19:30,2,0.000,ALERT,212.61,302.07,59.959,1475969403,"201051344000576","219011344069620",0.00,8.50,0,297.57,308.09,0.0,0.0,0.000,576498.3,576498.3,4285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1475969477,1100106.00
10/08/2016 19:30,2,0.000,ALERT,210.57,297.26,59.975,1475969403,"274151322000087","219011344069620",0.00,12.30,0,293.96,300.27,0.0,0.0,0.000,785571.9,785571.9,4298,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1475969479,1100107.00
10/08/2016 19:45,2,0.000,ALERT,212.38,300.57,59.996,1475970304,"201051344000645","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,575957.7,575957.7,4282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970306,1100108.00
10/08/2016 19:45,2,0.000,ALERT,211.03,298.77,60.007,1475970304,"274151322000085","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,813017.4,813017.4,4251,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970307,1100109.00
10/08/2016 19:45,2,0.000,ALERT,212.38,300.57,59.986,1475970304,"201051344000633","219011344069620",0.00,8.00,0,296.06,302.68,0.0,0.0,0.000,567641.3,567641.3,4280,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970309,1100110.00
10/08/2016 19:45,2,0.000,ALERT,211.70,300.57,59.975,1475970304,"201051344000469","219011344069620",0.00,7.70,0,296.66,302.68,0.0,0.0,0.000,570318.8,570318.8,4282,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970311,1100111.00
10/08/2016 19:45,2,0.000,ALERT,211.03,298.77,59.981,1475970304,"201051344000646","219011344069620",0.00,8.50,0,295.16,300.57,0.0,0.0,0.000,570314.1,570314.1,4269,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970313,1100112.00
10/08/2016 19:45,2,0.000,ALERT,210.57,298.77,59.970,1475970304,"274151322000052","219011344069620",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,836520.6,836520.6,4258,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970315,1100113.00
10/08/2016 19:45,2,0.000,ALERT,211.25,299.37,59.986,1475970304,"201051344000585","219011344069620",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,580654.7,580654.7,4274,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970316,1100114.00
10/08/2016 19:45,2,0.000,ALERT,210.57,298.77,59.981,1475970304,"201051344001230","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,573151.4,573151.4,4281,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970318,1100115.00
10/08/2016 19:45,2,0.000,ALERT,211.70,299.67,59.991,1475970304,"201051344000582","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,565917.9,565917.9,4270,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970320,1100116.00
10/08/2016 19:45,2,0.000,ALERT,210.57,298.77,59.996,1475970304,"201051344000955","219011344069620",0.00,8.50,0,295.76,300.57,0.0,0.0,0.000,580138.0,580138.0,4270,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970322,1100117.00
10/08/2016 19:45,2,0.000,ALERT,210.80,298.47,59.959,1475970304,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,689620.4,689620.4,4341,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970324,1100118.00
10/08/2016 19:45,2,0.000,ALERT,211.70,301.47,59.965,1475970304,"201051344000579","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,584899.2,584899.2,4270,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970325,1100119.00
10/08/2016 19:45,2,0.000,ALERT,211.03,299.67,59.981,1475970304,"201051344000890","219011344069620",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,577383.0,577383.0,4269,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970327,1100120.00
10/08/2016 19:45,2,0.000,ALERT,211.25,299.07,60.002,1475970304,"201051344000438","219011344069620",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,578818.1,578818.1,4273,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970329,1100121.00
10/08/2016 19:45,2,0.000,ALERT,211.48,298.77,59.944,1475970304,"201051344000417","219011344069620",0.00,9.00,0,295.46,299.97,0.0,0.0,0.000,569621.5,569621.5,4281,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970331,1100122.00
10/08/2016 19:45,2,0.000,ALERT,210.80,298.77,59.991,1475970304,"274151322000083","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,828860.7,828860.7,4262,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970333,1100123.00
10/08/2016 19:45,2,0.000,ALERT,211.48,298.77,59.959,1475970304,"274151322000076","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,885045.4,885045.4,4267,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970334,1100124.00
10/08/2016 19:45,2,0.000,ALERT,211.70,301.77,59.991,1475970304,"201051344000868","219011344069620",0.00,8.00,0,298.17,303.88,0.0,0.0,0.000,569054.5,569054.5,4276,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970336,1100125.00
10/08/2016 19:45,2,0.000,ALERT,210.80,299.67,60.018,1475970304,"274151322000095","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,876112.5,876112.5,4272,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970338,1100126.00
10/08/2016 19:45,2,0.000,ALERT,211.48,300.27,59.981,1475970304,"201051344000988","219011344069620",0.00,8.50,0,295.16,302.68,0.0,0.0,0.000,544424.2,544424.2,4268,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970340,1100127.00
10/08/2016 19:45,2,0.000,ALERT,211.03,298.47,60.002,1475970304,"201051344001025","219011344069620",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,579150.8,579150.8,4267,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970342,1100128.00
10/08/2016 19:45,2,0.000,ALERT,211.48,300.87,59.970,1475970304,"201051344000458","219011344069620",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,576510.7,576510.7,4281,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970343,1100129.00
10/08/2016 19:45,2,0.000,ALERT,212.16,300.57,59.912,1475970304,"201051344000853","219011344069620",0.00,8.00,0,297.57,303.28,0.0,0.0,0.000,575786.1,575786.1,4285,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970345,1100130.00
10/08/2016 19:45,2,0.000,ALERT,211.70,299.37,60.012,1475970304,"201051344000685","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,577961.0,577961.0,4279,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970347,1100131.00
10/08/2016 19:45,2,0.000,ALERT,211.25,298.77,59.986,1475970304,"201051344000917","219011344069620",0.00,9.30,0,294.56,299.97,0.0,0.0,0.000,574868.2,574868.2,4272,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970349,1100132.00
10/08/2016 19:45,2,0.000,ALERT,211.48,299.37,59.965,1475970304,"201051344001145","219011344069620",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,580127.6,580127.6,4278,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970351,1100133.00
10/08/2016 19:45,2,0.000,ALERT,211.25,298.17,59.996,1475970304,"201051344000651","219011344069620",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,573350.0,573350.0,4268,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970353,1100134.00
10/08/2016 19:45,2,0.000,ALERT,210.12,298.77,59.949,1475970304,"274151322000088","219011344069620",0.00,10.30,0,295.76,300.57,0.0,0.0,0.000,797334.3,797334.3,4253,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970354,1100135.00
10/08/2016 19:45,2,0.000,ALERT,211.25,297.57,60.002,1475970304,"274151322000068","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,690217.9,690217.9,4343,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970356,1100136.00
10/08/2016 19:45,2,0.000,ALERT,210.57,299.07,59.986,1475970304,"201051344001135","219011344069620",0.00,8.00,0,296.36,301.17,0.0,0.0,0.000,569466.7,569466.7,4264,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970358,1100137.00
10/08/2016 19:45,2,0.000,ALERT,211.25,301.17,59.933,1475970304,"201051344000594","219011344069620",0.00,8.50,0,297.26,303.88,0.0,0.0,0.000,580969.8,580969.8,4273,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970360,1100138.00
10/08/2016 19:45,2,0.000,ALERT,211.03,298.77,59.959,1475970304,"201051344001203","219011344069620",0.00,8.50,0,296.06,302.68,0.0,0.0,0.000,577735.0,577735.0,4275,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970362,1100139.00
10/08/2016 19:45,2,0.000,ALERT,210.35,299.37,60.039,1475970304,"274151322000054","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,813661.9,813661.9,4251,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970363,1100140.00
10/08/2016 19:45,2,0.000,ALERT,211.93,300.57,59.986,1475970304,"201051344000867","219011344069620",0.00,9.00,0,296.96,303.88,0.0,0.0,0.000,568138.1,568138.1,4279,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970365,1100141.00
10/08/2016 19:45,2,0.000,ALERT,211.03,299.07,59.996,1475970304,"201051344001093","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,574164.6,574164.6,4280,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970367,1100142.00
10/08/2016 19:45,2,0.000,ALERT,211.48,300.87,59.991,1475970304,"201051344000900","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,585016.2,585016.2,4286,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970369,1100143.00
10/08/2016 19:45,2,0.000,ALERT,211.70,299.97,59.986,1475970304,"201051344000648","219011344069620",0.00,7.30,0,296.96,303.58,0.0,0.0,0.000,573519.0,573519.0,4273,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970371,1100144.00
10/08/2016 19:45,2,0.000,ALERT,211.48,301.17,59.986,1475970304,"201051344000569","219011344069620",0.00,8.50,0,298.17,304.18,0.0,0.0,0.000,584940.8,584940.8,4274,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970372,1100145.00
10/08/2016 19:45,2,0.000,ALERT,211.70,300.87,59.996,1475970304,"201051344000983","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,577584.7,577584.7,4283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475970374,1100146.00
10/08/2016 19:45,2,0.000,ALERT,211.70,300.27,59.996,1475970304,"201051344001158","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,568892.0,568892.0,4277,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970376,1100147.00
10/08/2016 19:45,2,0.000,ALERT,212.16,301.17,59.965,1475970304,"201051344000576","219011344069620",0.00,8.00,0,297.57,303.58,0.0,0.0,0.000,576498.3,576498.3,4287,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970378,1100148.00
10/08/2016 19:45,2,0.000,ALERT,211.03,297.57,60.007,1475970304,"274151322000087","219011344069620",0.00,11.30,0,295.46,300.27,0.0,0.0,0.000,785571.9,785571.9,4300,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475970380,1100149.00
10/08/2016 20:00,2,0.000,ALERT,212.38,300.87,59.959,1475971204,"201051344000645","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,575957.7,575957.7,4284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971206,1100150.00
10/08/2016 20:00,2,0.000,ALERT,211.25,299.07,59.986,1475971204,"274151322000085","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,813017.4,813017.4,4253,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971208,1100151.00
10/08/2016 20:00,2,0.000,ALERT,212.38,300.57,59.996,1475971204,"201051344000633","219011344069620",0.00,7.70,0,296.96,302.68,0.0,0.0,0.000,567641.3,567641.3,4282,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971210,1100152.00
10/08/2016 20:00,2,0.000,ALERT,211.93,300.87,60.018,1475971204,"201051344000469","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,570318.8,570318.8,4284,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971211,1100153.00
10/08/2016 20:00,2,0.000,ALERT,211.03,299.07,59.981,1475971204,"201051344000646","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,570314.1,570314.1,4271,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971213,1100154.00
10/08/2016 20:00,2,0.000,ALERT,210.80,298.47,59.986,1475971204,"274151322000052","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,836520.6,836520.6,4260,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971215,1100155.00
10/08/2016 20:00,2,0.000,ALERT,211.48,299.67,59.959,1475971204,"201051344000585","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,580654.7,580654.7,4276,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971217,1100156.00
10/08/2016 20:00,2,0.000,ALERT,211.03,299.37,59.970,1475971204,"201051344001230","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,573151.4,573151.4,4283,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971218,1100157.00
10/08/2016 20:00,2,0.000,ALERT,211.70,299.97,59.944,1475971204,"201051344000582","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,565917.9,565917.9,4272,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971220,1100158.00
10/08/2016 20:00,2,0.000,ALERT,210.80,299.07,59.938,1475971204,"201051344000955","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,580138.0,580138.0,4272,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971222,1100159.00
10/08/2016 20:00,2,0.000,ALERT,211.25,298.77,59.944,1475971204,"274151322000094","219011344069620",0.00,9.70,0,296.36,299.97,0.0,0.0,0.000,689620.4,689620.4,4343,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971224,1100160.00
10/08/2016 20:00,2,0.000,ALERT,211.93,301.47,59.975,1475971204,"201051344000579","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,584899.2,584899.2,4272,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475971226,1100161.00
10/08/2016 20:00,2,0.000,ALERT,210.80,299.37,59.981,1475971204,"201051344000890","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,577383.0,577383.0,4271,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971227,1100162.00
10/08/2016 20:00,2,0.000,ALERT,211.25,299.37,59.949,1475971204,"201051344000438","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,578818.1,578818.1,4275,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475971229,1100163.00
10/08/2016 20:00,2,0.000,ALERT,211.25,298.77,59.917,1475971204,"201051344000417","219011344069620",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,569621.5,569621.5,4283,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971231,1100164.00
10/08/2016 20:00,2,0.000,ALERT,211.25,299.37,59.986,1475971204,"274151322000083","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,828860.7,828860.7,4264,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971233,1100165.00
10/08/2016 20:00,2,0.000,ALERT,211.70,299.37,59.949,1475971204,"274151322000076","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,885045.4,885045.4,4269,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475971235,1100166.00
10/08/2016 20:00,2,0.000,ALERT,211.93,301.77,59.954,1475971204,"201051344000868","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,569054.5,569054.5,4278,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971236,1100167.00
10/08/2016 20:00,2,0.000,ALERT,211.25,300.27,59.986,1475971204,"274151322000095","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,876112.5,876112.5,4274,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971238,1100168.00
10/08/2016 20:00,2,0.000,ALERT,211.70,301.17,59.981,1475971204,"201051344000988","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,544424.2,544424.2,4270,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971240,1100169.00
10/08/2016 20:00,2,0.000,ALERT,211.03,298.47,59.949,1475971204,"201051344001025","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,579150.8,579150.8,4269,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971242,1100170.00
10/08/2016 20:00,2,0.000,ALERT,211.93,301.47,59.970,1475971204,"201051344000458","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,576510.7,576510.7,4283,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971244,1100171.00
10/08/2016 20:00,2,0.000,ALERT,212.61,301.17,59.954,1475971204,"201051344000853","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,575786.1,575786.1,4287,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971246,1100172.00
10/08/2016 20:00,2,0.000,ALERT,211.48,299.07,59.991,1475971204,"201051344000685","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,577961.0,577961.0,4281,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971247,1100173.00
10/08/2016 20:00,2,0.000,ALERT,211.25,298.77,59.981,1475971204,"201051344000917","219011344069620",0.00,9.30,0,295.76,300.57,0.0,0.0,0.000,574868.2,574868.2,4274,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971249,1100174.00
10/08/2016 20:00,2,0.000,ALERT,211.48,299.37,59.959,1475971204,"201051344001145","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,580127.6,580127.6,4280,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475971251,1100175.00
10/08/2016 20:00,2,0.000,ALERT,211.25,298.77,59.981,1475971204,"201051344000651","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,573350.0,573350.0,4270,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971253,1100176.00
10/08/2016 20:00,2,0.000,ALERT,210.80,298.47,59.938,1475971204,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,797334.3,797334.3,4255,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971255,1100177.00
10/08/2016 20:00,2,0.000,ALERT,211.93,298.17,60.023,1475971204,"274151322000068","219011344069620",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,690217.9,690217.9,4345,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475971256,1100178.00
10/08/2016 20:00,2,0.000,ALERT,210.80,299.37,60.007,1475971204,"201051344001135","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,569466.7,569466.7,4266,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971258,1100179.00
10/08/2016 20:00,2,0.000,ALERT,211.70,301.77,59.949,1475971204,"201051344000594","219011344069620",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,580969.8,580969.8,4275,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475971260,1100180.00
10/08/2016 20:00,2,0.000,ALERT,211.25,299.07,59.959,1475971204,"201051344001203","219011344069620",0.00,7.70,0,296.66,302.68,0.0,0.0,0.000,577735.0,577735.0,4277,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971262,1100181.00
10/08/2016 20:00,2,0.000,ALERT,211.03,298.77,59.933,1475971204,"274151322000054","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,813661.9,813661.9,4253,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971263,1100182.00
10/08/2016 20:00,2,0.000,ALERT,212.16,300.87,59.949,1475971204,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,568138.1,568138.1,4281,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971265,1100183.00
10/08/2016 20:00,2,0.000,ALERT,211.25,299.37,59.965,1475971204,"201051344001093","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,574164.6,574164.6,4282,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971267,1100184.00
10/08/2016 20:00,2,0.000,ALERT,211.70,301.17,59.996,1475971204,"201051344000900","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,585016.2,585016.2,4288,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971269,1100185.00
10/08/2016 20:00,2,0.000,ALERT,211.93,300.27,59.970,1475971204,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,573519.0,573519.0,4275,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971271,1100186.00
10/08/2016 20:00,2,0.000,ALERT,211.93,301.47,59.981,1475971204,"201051344000569","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,584940.8,584940.8,4276,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971273,1100187.00
10/08/2016 20:00,2,0.000,ALERT,211.93,301.17,59.981,1475971204,"201051344000983","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,577584.7,577584.7,4285,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971274,1100188.00
10/08/2016 20:00,2,0.000,ALERT,211.93,300.87,59.986,1475971204,"201051344001158","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,568892.0,568892.0,4279,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971276,1100189.00
10/08/2016 20:00,2,0.000,ALERT,212.16,301.47,59.938,1475971204,"201051344000576","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,576498.3,576498.3,4289,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971278,1100190.00
10/08/2016 20:00,2,0.000,ALERT,211.25,298.77,59.944,1475971204,"274151322000087","219011344069620",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,785571.9,785571.9,4302,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475971280,1100191.00
10/08/2016 20:15,2,0.000,ALERT,212.61,300.57,59.996,1475972103,"201051344000645","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,575957.7,575957.7,4286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972105,1100192.00
10/08/2016 20:15,2,0.000,ALERT,211.03,299.07,59.975,1475972103,"274151322000085","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,813017.4,813017.4,4255,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972107,1100193.00
10/08/2016 20:15,2,0.000,ALERT,212.61,300.27,59.954,1475972103,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,567641.3,567641.3,4284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972108,1100194.00
10/08/2016 20:15,2,0.000,ALERT,211.70,299.97,59.938,1475972103,"201051344000469","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,570318.8,570318.8,4286,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972110,1100195.00
10/08/2016 20:15,2,0.000,ALERT,211.25,299.37,59.986,1475972103,"201051344000646","219011344069620",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,570314.1,570314.1,4273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972112,1100196.00
10/08/2016 20:15,2,0.000,ALERT,210.57,298.47,59.928,1475972103,"274151322000052","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,836520.6,836520.6,4262,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972114,1100197.00
10/08/2016 20:15,2,0.000,ALERT,211.70,299.97,59.938,1475972103,"201051344000585","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,580654.7,580654.7,4278,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972116,1100198.00
10/08/2016 20:15,2,0.000,ALERT,211.70,300.27,59.959,1475972103,"201051344001230","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,573151.4,573151.4,4285,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972117,1100199.00
10/08/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1475972103,"201051344000582","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,565917.9,565917.9,4274,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972119,1100200.00
10/08/2016 20:15,2,0.000,ALERT,211.25,299.67,59.981,1475972103,"201051344000955","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,580138.0,580138.0,4274,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972121,1100201.00
10/08/2016 20:15,2,0.000,ALERT,211.03,298.47,59.996,1475972103,"274151322000094","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,689620.4,689620.4,4345,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972123,1100202.00
10/08/2016 20:15,2,0.000,ALERT,211.93,301.17,59.917,1475972103,"201051344000579","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,584899.2,584899.2,4274,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972125,1100203.00
10/08/2016 20:15,2,0.000,ALERT,211.48,299.97,59.965,1475972103,"201051344000890","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,577383.0,577383.0,4273,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972127,1100204.00
10/08/2016 20:15,2,0.000,ALERT,211.70,299.67,59.996,1475972103,"201051344000438","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,578818.1,578818.1,4277,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972128,1100205.00
10/08/2016 20:15,2,0.000,ALERT,211.93,299.07,59.959,1475972103,"201051344000417","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,569621.5,569621.5,4285,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972130,1100206.00
10/08/2016 20:15,2,0.000,ALERT,210.80,299.07,59.944,1475972103,"274151322000083","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,828860.7,828860.7,4266,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972132,1100207.00
10/08/2016 20:15,2,0.000,ALERT,211.48,299.07,59.938,1475972103,"274151322000076","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,885045.4,885045.4,4271,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972134,1100208.00
10/08/2016 20:15,2,0.000,ALERT,211.93,301.17,59.970,1475972103,"201051344000868","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,569054.5,569054.5,4280,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972136,1100209.00
10/08/2016 20:15,2,0.000,ALERT,211.03,299.97,59.949,1475972103,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,876112.5,876112.5,4276,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972138,1100210.00
10/08/2016 20:15,2,0.000,ALERT,211.93,300.27,59.981,1475972103,"201051344000988","219011344069620",0.00,8.00,0,296.36,302.68,0.0,0.0,0.000,544424.2,544424.2,4272,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972139,1100211.00
10/08/2016 20:15,2,0.000,ALERT,211.48,299.07,60.002,1475972103,"201051344001025","219011344069620",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,579150.8,579150.8,4271,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972141,1100212.00
10/08/2016 20:15,2,0.000,ALERT,211.93,300.57,59.912,1475972103,"201051344000458","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,576510.7,576510.7,4285,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972143,1100213.00
10/08/2016 20:15,2,0.000,ALERT,212.61,300.57,59.981,1475972103,"201051344000853","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,575786.1,575786.1,4289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972145,1100214.00
10/08/2016 20:15,2,0.000,ALERT,212.16,299.67,59.965,1475972103,"201051344000685","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,577961.0,577961.0,4283,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972147,1100215.00
10/08/2016 20:15,2,0.000,ALERT,211.93,299.37,60.002,1475972103,"201051344000917","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,574868.2,574868.2,4276,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972148,1100216.00
10/08/2016 20:15,2,0.000,ALERT,211.93,299.97,59.975,1475972103,"201051344001145","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,580127.6,580127.6,4282,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972150,1100217.00
10/08/2016 20:15,2,0.000,ALERT,211.70,298.77,59.991,1475972103,"201051344000651","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,573350.0,573350.0,4272,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972152,1100218.00
10/08/2016 20:15,2,0.000,ALERT,210.35,298.47,59.954,1475972103,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,797334.3,797334.3,4257,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972154,1100219.00
10/08/2016 20:15,2,0.000,ALERT,211.48,298.17,59.996,1475972103,"274151322000068","219011344069620",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,690217.9,690217.9,4347,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972155,1100220.00
10/08/2016 20:15,2,0.000,ALERT,211.25,299.67,59.975,1475972103,"201051344001135","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,569466.7,569466.7,4268,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972157,1100221.00
10/08/2016 20:15,2,0.000,ALERT,211.48,301.17,59.970,1475972103,"201051344000594","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,580969.8,580969.8,4277,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972159,1100222.00
10/08/2016 20:15,2,0.000,ALERT,211.70,299.37,59.965,1475972103,"201051344001203","219011344069620",0.00,7.70,0,296.96,303.28,0.0,0.0,0.000,577735.0,577735.0,4279,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972161,1100223.00
10/08/2016 20:15,2,0.000,ALERT,210.80,299.97,59.975,1475972103,"274151322000054","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,813661.9,813661.9,4255,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972163,1100224.00
10/08/2016 20:15,2,0.000,ALERT,212.38,300.57,59.991,1475972103,"201051344000867","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,568138.1,568138.1,4283,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972164,1100225.00
10/08/2016 20:15,2,0.000,ALERT,211.70,299.67,59.970,1475972103,"201051344001093","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,574164.6,574164.6,4284,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972166,1100226.00
10/08/2016 20:15,2,0.000,ALERT,211.70,300.57,60.007,1475972103,"201051344000900","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,585016.2,585016.2,4290,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972168,1100227.00
10/08/2016 20:15,2,0.000,ALERT,212.16,299.97,59.970,1475972103,"201051344000648","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,573519.0,573519.0,4277,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972170,1100228.00
10/08/2016 20:15,2,0.000,ALERT,211.93,301.47,59.959,1475972103,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,584940.8,584940.8,4278,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972172,1100229.00
10/08/2016 20:15,2,0.000,ALERT,211.93,300.87,60.002,1475972103,"201051344000983","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,577584.7,577584.7,4287,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475972174,1100230.00
10/08/2016 20:15,2,0.000,ALERT,212.16,300.57,59.975,1475972103,"201051344001158","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,568892.0,568892.0,4281,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972176,1100231.00
10/08/2016 20:15,2,0.000,ALERT,212.38,301.17,59.981,1475972103,"201051344000576","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,576498.3,576498.3,4291,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972177,1100232.00
10/08/2016 20:15,2,0.000,ALERT,211.03,298.17,59.975,1475972103,"274151322000087","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,785571.9,785571.9,4304,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475972179,1100233.00
10/08/2016 20:30,2,0.000,ALERT,212.61,300.87,59.991,1475973003,"201051344000645","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,575957.7,575957.7,4288,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973005,1100234.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.97,59.975,1475973003,"274151322000085","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,813017.4,813017.4,4257,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973007,1100235.00
10/08/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1475973003,"201051344000633","219011344069620",0.00,7.30,0,295.76,302.37,0.0,0.0,0.000,567641.3,567641.3,4286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973009,1100236.00
10/08/2016 20:30,2,0.000,ALERT,212.16,301.17,59.970,1475973003,"201051344000469","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,570318.8,570318.8,4288,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973010,1100237.00
10/08/2016 20:30,2,0.000,ALERT,210.80,299.37,59.986,1475973003,"201051344000646","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,570314.1,570314.1,4275,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973012,1100238.00
10/08/2016 20:30,2,0.000,ALERT,210.80,300.27,59.986,1475973003,"274151322000052","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,836520.6,836520.6,4264,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973014,1100239.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.67,59.933,1475973003,"201051344000585","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,580654.7,580654.7,4280,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973016,1100240.00
10/08/2016 20:30,2,0.000,ALERT,211.03,299.97,59.991,1475973003,"201051344001230","219011344069620",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,573151.4,573151.4,4287,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973018,1100241.00
10/08/2016 20:30,2,0.000,ALERT,211.70,300.27,59.991,1475973003,"201051344000582","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,565917.9,565917.9,4276,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973020,1100242.00
10/08/2016 20:30,2,0.000,ALERT,210.80,299.37,59.907,1475973003,"201051344000955","219011344069620",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,580138.0,580138.0,4276,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973021,1100243.00
10/08/2016 20:30,2,0.000,ALERT,211.25,298.77,59.991,1475973003,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.27,0.0,0.0,0.000,689620.4,689620.4,4347,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973023,1100244.00
10/08/2016 20:30,2,0.000,ALERT,212.16,301.47,59.996,1475973003,"201051344000579","219011344069620",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,584899.2,584899.2,4276,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973025,1100245.00
10/08/2016 20:30,2,0.000,ALERT,210.80,299.97,59.959,1475973003,"201051344000890","219011344069620",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,577383.0,577383.0,4275,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973027,1100246.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.37,59.975,1475973003,"201051344000438","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,578818.1,578818.1,4279,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973029,1100247.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.07,59.991,1475973003,"201051344000417","219011344069620",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,569621.5,569621.5,4287,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973031,1100248.00
