ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 20:30,2,0.000,ALERT,211.25,299.37,59.965,1475973003,"274151322000083","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,828860.7,828860.7,4268,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973032,1100249.00
10/08/2016 20:30,2,0.000,ALERT,211.70,299.37,59.959,1475973003,"274151322000076","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,885045.4,885045.4,4273,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973034,1100250.00
10/08/2016 20:30,2,0.000,ALERT,211.93,301.77,59.965,1475973003,"201051344000868","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,569054.5,569054.5,4282,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973036,1100251.00
10/08/2016 20:30,2,0.000,ALERT,211.03,300.57,59.981,1475973003,"274151322000095","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,876112.5,876112.5,4278,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973038,1100252.00
10/08/2016 20:30,2,0.000,ALERT,211.70,300.87,59.981,1475973003,"201051344000988","219011344069620",0.00,8.00,0,295.76,302.68,0.0,0.0,0.000,544424.2,544424.2,4274,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973040,1100253.00
10/08/2016 20:30,2,0.000,ALERT,211.03,298.77,59.954,1475973003,"201051344001025","219011344069620",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,579150.8,579150.8,4273,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973042,1100254.00
10/08/2016 20:30,2,0.000,ALERT,211.93,301.17,59.981,1475973003,"201051344000458","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,576510.7,576510.7,4287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973043,1100255.00
10/08/2016 20:30,2,0.000,ALERT,212.38,300.87,59.954,1475973003,"201051344000853","219011344069620",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,575786.1,575786.1,4291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973045,1100256.00
10/08/2016 20:30,2,0.000,ALERT,211.48,299.67,59.991,1475973003,"201051344000685","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,577961.0,577961.0,4285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973047,1100257.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.37,59.981,1475973003,"201051344000917","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,574868.2,574868.2,4278,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973049,1100258.00
10/08/2016 20:30,2,0.000,ALERT,211.48,299.97,59.959,1475973003,"201051344001145","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,580127.6,580127.6,4284,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973050,1100259.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.07,59.975,1475973003,"201051344000651","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,573350.0,573350.0,4274,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973052,1100260.00
10/08/2016 20:30,2,0.000,ALERT,210.80,299.67,59.965,1475973003,"274151322000088","219011344069620",0.00,9.30,0,297.57,300.87,0.0,0.0,0.000,797334.3,797334.3,4259,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973054,1100261.00
10/08/2016 20:30,2,0.000,ALERT,211.93,299.07,59.954,1475973003,"274151322000068","219011344069620",0.00,9.30,0,296.96,299.97,0.0,0.0,0.000,690217.9,690217.9,4349,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973056,1100262.00
10/08/2016 20:30,2,0.000,ALERT,210.80,299.67,59.970,1475973003,"201051344001135","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,569466.7,569466.7,4270,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973058,1100263.00
10/08/2016 20:30,2,0.000,ALERT,211.70,301.47,59.991,1475973003,"201051344000594","219011344069620",0.00,7.70,0,298.17,303.28,0.0,0.0,0.000,580969.8,580969.8,4279,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973059,1100264.00
10/08/2016 20:30,2,0.000,ALERT,211.25,299.37,59.954,1475973003,"201051344001203","219011344069620",0.00,7.30,0,297.26,303.28,0.0,0.0,0.000,577735.0,577735.0,4281,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973061,1100265.00
10/08/2016 20:30,2,0.000,ALERT,211.03,299.97,59.922,1475973003,"274151322000054","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,813661.9,813661.9,4257,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973063,1100266.00
10/08/2016 20:30,2,0.000,ALERT,212.38,300.27,59.986,1475973003,"201051344000867","219011344069620",0.00,8.50,0,297.87,303.28,0.0,0.0,0.000,568138.1,568138.1,4285,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973065,1100267.00
10/08/2016 20:30,2,0.000,ALERT,211.03,299.37,59.954,1475973003,"201051344001093","219011344069620",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,574164.6,574164.6,4286,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973067,1100268.00
10/08/2016 20:30,2,0.000,ALERT,211.70,300.57,59.975,1475973003,"201051344000900","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,585016.2,585016.2,4292,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973068,1100269.00
10/08/2016 20:30,2,0.000,ALERT,212.16,299.97,59.959,1475973003,"201051344000648","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,573519.0,573519.0,4279,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973070,1100270.00
10/08/2016 20:30,2,0.000,ALERT,211.93,301.47,59.938,1475973003,"201051344000569","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,584940.8,584940.8,4280,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973072,1100271.00
10/08/2016 20:30,2,0.000,ALERT,211.93,301.47,59.986,1475973003,"201051344000983","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,577584.7,577584.7,4289,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973074,1100272.00
10/08/2016 20:30,2,0.000,ALERT,211.93,300.87,59.981,1475973003,"201051344001158","219011344069620",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,568892.0,568892.0,4283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973076,1100273.00
10/08/2016 20:30,2,0.000,ALERT,212.38,301.77,59.965,1475973003,"201051344000576","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,576498.3,576498.3,4293,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973077,1100274.00
10/08/2016 20:30,2,0.000,ALERT,211.25,298.77,60.007,1475973003,"274151322000087","219011344069620",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,785571.9,785571.9,4306,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973079,1100275.00
10/08/2016 20:45,2,0.000,ALERT,212.83,301.77,59.981,1475973904,"201051344000645","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,575957.7,575957.7,4290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973906,1100276.00
10/08/2016 20:45,2,0.000,ALERT,211.48,299.67,59.986,1475973904,"274151322000085","219011344069620",0.00,8.50,0,295.76,301.17,0.0,0.0,0.000,813017.4,813017.4,4259,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973907,1100277.00
10/08/2016 20:45,2,0.000,ALERT,212.83,301.77,59.975,1475973904,"201051344000633","219011344069620",0.00,7.30,0,295.46,302.98,0.0,0.0,0.000,567641.3,567641.3,4288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973909,1100278.00
10/08/2016 20:45,2,0.000,ALERT,212.38,301.77,59.970,1475973904,"201051344000469","219011344069620",0.00,7.30,0,296.36,302.98,0.0,0.0,0.000,570318.8,570318.8,4290,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973911,1100279.00
10/08/2016 20:45,2,0.000,ALERT,211.03,299.97,59.996,1475973904,"201051344000646","219011344069620",0.00,7.30,0,295.76,301.77,0.0,0.0,0.000,570314.1,570314.1,4277,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973913,1100280.00
10/08/2016 20:45,2,0.000,ALERT,211.03,299.37,59.965,1475973904,"274151322000052","219011344069620",0.00,8.50,0,295.46,301.47,0.0,0.0,0.000,836520.6,836520.6,4266,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973915,1100281.00
10/08/2016 20:45,2,0.000,ALERT,211.48,300.27,59.991,1475973904,"201051344000585","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,580654.7,580654.7,4282,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973917,1100282.00
10/08/2016 20:45,2,0.000,ALERT,211.48,300.27,59.986,1475973904,"201051344001230","219011344069620",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,573151.4,573151.4,4289,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973918,1100283.00
10/08/2016 20:45,2,0.000,ALERT,211.93,300.87,60.002,1475973904,"201051344000582","219011344069620",0.00,7.00,0,297.26,302.68,0.0,0.0,0.000,565917.9,565917.9,4278,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973920,1100284.00
10/08/2016 20:45,2,0.000,ALERT,211.03,299.97,59.949,1475973904,"201051344000955","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,580138.0,580138.0,4278,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973922,1100285.00
10/08/2016 20:45,2,0.000,ALERT,211.25,299.37,59.944,1475973904,"274151322000094","219011344069620",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,689620.4,689620.4,4349,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973924,1100286.00
10/08/2016 20:45,2,0.000,ALERT,212.16,302.07,59.975,1475973904,"201051344000579","219011344069620",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,584899.2,584899.2,4278,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973925,1100287.00
10/08/2016 20:45,2,0.000,ALERT,211.25,300.27,59.959,1475973904,"201051344000890","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,577383.0,577383.0,4277,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973927,1100288.00
10/08/2016 20:45,2,0.000,ALERT,211.70,300.27,60.012,1475973904,"201051344000438","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,578818.1,578818.1,4281,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973929,1100289.00
10/08/2016 20:45,2,0.000,ALERT,211.70,299.37,59.965,1475973904,"201051344000417","219011344069620",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,569621.5,569621.5,4289,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973931,1100290.00
10/08/2016 20:45,2,0.000,ALERT,211.25,299.97,60.007,1475973904,"274151322000083","219011344069620",0.00,8.00,0,296.36,301.77,0.0,0.0,0.000,828860.7,828860.7,4270,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973933,1100291.00
10/08/2016 20:45,2,0.000,ALERT,211.70,299.37,59.975,1475973904,"274151322000076","219011344069620",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,885045.4,885045.4,4275,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973935,1100292.00
10/08/2016 20:45,2,0.000,ALERT,212.16,302.37,59.991,1475973904,"201051344000868","219011344069620",0.00,7.70,0,297.87,304.18,0.0,0.0,0.000,569054.5,569054.5,4284,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973936,1100293.00
10/08/2016 20:45,2,0.000,ALERT,211.25,300.27,60.018,1475973904,"274151322000095","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,876112.5,876112.5,4280,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973938,1100294.00
10/08/2016 20:45,2,0.000,ALERT,212.16,301.77,59.981,1475973904,"201051344000988","219011344069620",0.00,8.00,0,294.86,302.98,0.0,0.0,0.000,544424.2,544424.2,4276,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973940,1100295.00
10/08/2016 20:45,2,0.000,ALERT,211.48,299.37,59.970,1475973904,"201051344001025","219011344069620",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,579150.8,579150.8,4275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973942,1100296.00
10/08/2016 20:45,2,0.000,ALERT,212.16,301.77,59.954,1475973904,"201051344000458","219011344069620",0.00,9.00,0,297.57,303.88,0.0,0.0,0.000,576510.7,576510.7,4289,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973944,1100297.00
10/08/2016 20:45,2,0.000,ALERT,212.83,301.77,59.991,1475973904,"201051344000853","219011344069620",0.00,7.70,0,297.26,303.58,0.0,0.0,0.000,575786.1,575786.1,4293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973946,1100298.00
10/08/2016 20:45,2,0.000,ALERT,211.93,300.27,59.959,1475973904,"201051344000685","219011344069620",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,577961.0,577961.0,4287,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973948,1100299.00
10/08/2016 20:45,2,0.000,ALERT,211.70,299.67,60.002,1475973904,"201051344000917","219011344069620",0.00,8.50,0,295.16,301.17,0.0,0.0,0.000,574868.2,574868.2,4280,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973949,1100300.00
10/08/2016 20:45,2,0.000,ALERT,211.93,300.57,59.959,1475973904,"201051344001145","219011344069620",0.00,7.30,0,296.96,302.68,0.0,0.0,0.000,580127.6,580127.6,4286,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973951,1100301.00
10/08/2016 20:45,2,0.000,ALERT,211.70,299.37,59.996,1475973904,"201051344000651","219011344069620",0.00,6.70,0,296.06,301.47,0.0,0.0,0.000,573350.0,573350.0,4276,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973953,1100302.00
10/08/2016 20:45,2,0.000,ALERT,210.57,299.37,60.002,1475973904,"274151322000088","219011344069620",0.00,9.00,0,295.76,300.87,0.0,0.0,0.000,797334.3,797334.3,4261,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973955,1100303.00
10/08/2016 20:45,2,0.000,ALERT,211.93,298.47,59.959,1475973904,"274151322000068","219011344069620",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,690217.9,690217.9,4351,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973956,1100304.00
10/08/2016 20:45,2,0.000,ALERT,211.25,300.27,60.002,1475973904,"201051344001135","219011344069620",0.00,7.00,0,296.66,302.37,0.0,0.0,0.000,569466.7,569466.7,4272,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973958,1100305.00
10/08/2016 20:45,2,0.000,ALERT,211.93,302.07,59.986,1475973904,"201051344000594","219011344069620",0.00,7.70,0,296.96,303.58,0.0,0.0,0.000,580969.8,580969.8,4281,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973960,1100306.00
10/08/2016 20:45,2,0.000,ALERT,211.70,299.97,60.002,1475973904,"201051344001203","219011344069620",0.00,7.30,0,296.36,303.58,0.0,0.0,0.000,577735.0,577735.0,4283,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973962,1100307.00
10/08/2016 20:45,2,0.000,ALERT,211.03,300.57,59.975,1475973904,"274151322000054","219011344069620",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,813661.9,813661.9,4259,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973964,1100308.00
10/08/2016 20:45,2,0.000,ALERT,212.61,301.77,59.996,1475973904,"201051344000867","219011344069620",0.00,8.50,0,296.96,303.58,0.0,0.0,0.000,568138.1,568138.1,4287,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973965,1100309.00
10/08/2016 20:45,2,0.000,ALERT,211.70,300.27,59.991,1475973904,"201051344001093","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,574164.6,574164.6,4288,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973967,1100310.00
10/08/2016 20:45,2,0.000,ALERT,212.16,301.77,60.028,1475973904,"201051344000900","219011344069620",0.00,7.70,0,296.96,302.98,0.0,0.0,0.000,585016.2,585016.2,4294,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973969,1100311.00
10/08/2016 20:45,2,0.000,ALERT,212.61,301.17,59.975,1475973904,"201051344000648","219011344069620",0.00,7.00,0,296.66,303.28,0.0,0.0,0.000,573519.0,573519.0,4281,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973971,1100312.00
10/08/2016 20:45,2,0.000,ALERT,212.38,302.37,59.933,1475973904,"201051344000569","219011344069620",0.00,8.00,0,297.87,304.18,0.0,0.0,0.000,584940.8,584940.8,4282,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973973,1100313.00
10/08/2016 20:45,2,0.000,ALERT,212.16,301.77,60.002,1475973904,"201051344000983","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,577584.7,577584.7,4291,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973975,1100314.00
10/08/2016 20:45,2,0.000,ALERT,212.38,301.47,59.933,1475973904,"201051344001158","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,568892.0,568892.0,4285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475973976,1100315.00
10/08/2016 20:45,2,0.000,ALERT,212.61,302.07,60.002,1475973904,"201051344000576","219011344069620",0.00,7.70,0,297.57,303.58,0.0,0.0,0.000,576498.3,576498.3,4295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973978,1100316.00
10/08/2016 20:45,2,0.000,ALERT,211.25,298.47,59.991,1475973904,"274151322000087","219011344069620",0.00,9.30,0,295.16,300.57,0.0,0.0,0.000,785571.9,785571.9,4308,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475973980,1100317.00
10/08/2016 21:00,2,0.000,ALERT,212.61,302.07,59.954,1475974803,"201051344000645","219011344069620",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,575957.7,575957.7,4292,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974805,1100318.00
10/08/2016 21:00,2,0.000,ALERT,211.25,300.27,59.970,1475974803,"274151322000085","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,813017.4,813017.4,4261,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974807,1100319.00
10/08/2016 21:00,2,0.000,ALERT,212.61,301.47,60.012,1475974803,"201051344000633","219011344069620",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,567641.3,567641.3,4290,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974809,1100320.00
10/08/2016 21:00,2,0.000,ALERT,212.38,301.77,59.981,1475974803,"201051344000469","219011344069620",0.00,7.30,0,298.77,303.58,0.0,0.0,0.000,570318.8,570318.8,4292,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974811,1100321.00
10/08/2016 21:00,2,0.000,ALERT,211.48,300.27,59.965,1475974803,"201051344000646","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,570314.1,570314.1,4279,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974813,1100322.00
10/08/2016 21:00,2,0.000,ALERT,210.80,300.27,59.970,1475974803,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,836520.6,836520.6,4268,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974814,1100323.00
10/08/2016 21:00,2,0.000,ALERT,211.93,300.87,60.012,1475974803,"201051344000585","219011344069620",0.00,7.70,0,297.26,302.37,0.0,0.0,0.000,580654.7,580654.7,4284,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974816,1100324.00
10/08/2016 21:00,2,0.000,ALERT,211.70,300.87,60.002,1475974803,"201051344001230","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,573151.4,573151.4,4291,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974818,1100325.00
10/08/2016 21:00,2,0.000,ALERT,212.38,301.47,60.028,1475974803,"201051344000582","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,565917.9,565917.9,4280,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974820,1100326.00
10/08/2016 21:00,2,0.000,ALERT,211.70,300.57,60.039,1475974803,"201051344000955","219011344069620",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,580138.0,580138.0,4280,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974821,1100327.00
10/08/2016 21:00,2,0.000,ALERT,211.25,299.07,59.981,1475974803,"274151322000094","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,689620.4,689620.4,4351,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974823,1100328.00
10/08/2016 21:00,2,0.000,ALERT,212.38,302.68,60.012,1475974803,"201051344000579","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,584899.2,584899.2,4280,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974825,1100329.00
10/08/2016 21:00,2,0.000,ALERT,211.70,300.87,59.996,1475974803,"201051344000890","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,577383.0,577383.0,4279,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974827,1100330.00
10/08/2016 21:00,2,0.000,ALERT,211.93,300.27,60.034,1475974803,"201051344000438","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,578818.1,578818.1,4283,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974829,1100331.00
10/08/2016 21:00,2,0.000,ALERT,212.16,299.67,60.007,1475974803,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,569621.5,569621.5,4291,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974831,1100332.00
10/08/2016 21:00,2,0.000,ALERT,211.25,301.17,60.023,1475974803,"274151322000083","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,828860.7,828860.7,4272,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974832,1100333.00
10/08/2016 21:00,2,0.000,ALERT,211.70,299.97,59.991,1475974803,"274151322000076","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,885045.4,885045.4,4277,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974834,1100334.00
10/08/2016 21:00,2,0.000,ALERT,212.16,302.37,59.959,1475974803,"201051344000868","219011344069620",0.00,8.00,0,300.27,304.48,0.0,0.0,0.000,569054.5,569054.5,4286,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974836,1100335.00
10/08/2016 21:00,2,0.000,ALERT,211.03,301.17,59.986,1475974803,"274151322000095","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,876112.5,876112.5,4282,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974838,1100336.00
10/08/2016 21:00,2,0.000,ALERT,211.93,301.47,60.023,1475974803,"201051344000988","219011344069620",0.00,8.00,0,296.96,303.28,0.0,0.0,0.000,544424.2,544424.2,4278,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974840,1100337.00
10/08/2016 21:00,2,0.000,ALERT,211.93,299.97,60.012,1475974803,"201051344001025","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,579150.8,579150.8,4277,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974841,1100338.00
10/08/2016 21:00,2,0.000,ALERT,212.16,301.77,60.012,1475974803,"201051344000458","219011344069620",0.00,9.00,0,299.67,304.18,0.0,0.0,0.000,576510.7,576510.7,4291,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974843,1100339.00
10/08/2016 21:00,2,0.000,ALERT,212.61,301.77,60.007,1475974803,"201051344000853","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,575786.1,575786.1,4295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974845,1100340.00
10/08/2016 21:00,2,0.000,ALERT,212.38,300.87,60.012,1475974803,"201051344000685","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,577961.0,577961.0,4289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974847,1100341.00
10/08/2016 21:00,2,0.000,ALERT,212.16,300.27,59.996,1475974803,"201051344000917","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,574868.2,574868.2,4282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974848,1100342.00
10/08/2016 21:00,2,0.000,ALERT,212.38,300.87,59.986,1475974803,"201051344001145","219011344069620",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,580127.6,580127.6,4288,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974850,1100343.00
10/08/2016 21:00,2,0.000,ALERT,212.16,300.27,60.012,1475974803,"201051344000651","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,573350.0,573350.0,4278,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974852,1100344.00
10/08/2016 21:00,2,0.000,ALERT,210.57,300.57,60.007,1475974803,"274151322000088","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,797334.3,797334.3,4263,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974854,1100345.00
10/08/2016 21:00,2,0.000,ALERT,211.93,299.37,59.996,1475974803,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,690217.9,690217.9,4353,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974856,1100346.00
10/08/2016 21:00,2,0.000,ALERT,211.70,300.87,60.012,1475974803,"201051344001135","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,569466.7,569466.7,4274,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974858,1100347.00
10/08/2016 21:00,2,0.000,ALERT,211.70,302.37,59.991,1475974803,"201051344000594","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,580969.8,580969.8,4283,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974859,1100348.00
10/08/2016 21:00,2,0.000,ALERT,211.93,300.57,60.028,1475974803,"201051344001203","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,577735.0,577735.0,4285,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974861,1100349.00
10/08/2016 21:00,2,0.000,ALERT,211.03,300.87,59.965,1475974803,"274151322000054","219011344069620",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,813661.9,813661.9,4261,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974863,1100350.00
10/08/2016 21:00,2,0.000,ALERT,212.38,301.47,59.981,1475974803,"201051344000867","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,568138.1,568138.1,4289,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974865,1100351.00
10/08/2016 21:00,2,0.000,ALERT,211.93,300.57,59.991,1475974803,"201051344001093","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,574164.6,574164.6,4290,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974867,1100352.00
10/08/2016 21:00,2,0.000,ALERT,211.93,301.47,59.949,1475974803,"201051344000900","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,585016.2,585016.2,4296,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974869,1100353.00
10/08/2016 21:00,2,0.000,ALERT,212.16,300.87,59.986,1475974803,"201051344000648","219011344069620",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,573519.0,573519.0,4283,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974870,1100354.00
10/08/2016 21:00,2,0.000,ALERT,212.16,302.37,60.002,1475974803,"201051344000569","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,584940.8,584940.8,4284,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974872,1100355.00
10/08/2016 21:00,2,0.000,ALERT,212.16,301.77,59.944,1475974803,"201051344000983","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,577584.7,577584.7,4293,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974874,1100356.00
10/08/2016 21:00,2,0.000,ALERT,212.16,301.47,59.996,1475974803,"201051344001158","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,568892.0,568892.0,4287,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974876,1100357.00
10/08/2016 21:00,2,0.000,ALERT,212.61,302.07,59.944,1475974803,"201051344000576","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,576498.3,576498.3,4297,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475974878,1100358.00
10/08/2016 21:00,2,0.000,ALERT,211.25,299.07,59.996,1475974803,"274151322000087","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,785571.9,785571.9,4310,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475974879,1100359.00
10/08/2016 21:15,2,0.000,ALERT,213.29,302.37,59.975,1475975704,"201051344000645","219011344069620",0.00,8.50,0,299.67,304.18,0.0,0.0,0.000,575957.7,575957.7,4294,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975706,1100360.00
10/08/2016 21:15,2,0.000,ALERT,211.70,300.27,60.002,1475975704,"274151322000085","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,813017.4,813017.4,4263,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975708,1100361.00
10/08/2016 21:15,2,0.000,ALERT,213.29,302.37,59.975,1475975704,"201051344000633","219011344069620",0.00,7.30,0,297.87,303.88,0.0,0.0,0.000,567641.3,567641.3,4292,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975710,1100362.00
10/08/2016 21:15,2,0.000,ALERT,212.83,302.68,59.991,1475975704,"201051344000469","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,570318.8,570318.8,4294,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975712,1100363.00
10/08/2016 21:15,2,0.000,ALERT,211.93,300.57,59.996,1475975704,"201051344000646","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,570314.1,570314.1,4281,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975713,1100364.00
10/08/2016 21:15,2,0.000,ALERT,211.25,300.57,59.991,1475975704,"274151322000052","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,836520.6,836520.6,4270,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975715,1100365.00
10/08/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1475975704,"201051344000585","219011344069620",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,580654.7,580654.7,4286,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975717,1100366.00
10/08/2016 21:15,2,0.000,ALERT,212.16,301.17,59.981,1475975704,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,573151.4,573151.4,4293,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975719,1100367.00
10/08/2016 21:15,2,0.000,ALERT,212.61,301.77,60.007,1475975704,"201051344000582","219011344069620",0.00,7.30,0,299.37,303.28,0.0,0.0,0.000,565917.9,565917.9,4282,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975721,1100368.00
10/08/2016 21:15,2,0.000,ALERT,211.70,300.87,59.981,1475975704,"201051344000955","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,580138.0,580138.0,4282,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975723,1100369.00
10/08/2016 21:15,2,0.000,ALERT,211.70,299.97,59.975,1475975704,"274151322000094","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,689620.4,689620.4,4353,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975724,1100370.00
10/08/2016 21:15,2,0.000,ALERT,212.61,302.98,59.975,1475975704,"201051344000579","219011344069620",0.00,8.00,0,300.57,304.78,0.0,0.0,0.000,584899.2,584899.2,4282,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975726,1100371.00
10/08/2016 21:15,2,0.000,ALERT,211.93,301.17,59.991,1475975704,"201051344000890","219011344069620",0.00,7.70,0,298.47,303.58,0.0,0.0,0.000,577383.0,577383.0,4281,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975728,1100372.00
10/08/2016 21:15,2,0.000,ALERT,212.16,300.87,59.986,1475975704,"201051344000438","219011344069620",0.00,7.00,0,297.87,302.68,0.0,0.0,0.000,578818.1,578818.1,4285,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975730,1100373.00
10/08/2016 21:15,2,0.000,ALERT,212.38,300.27,59.991,1475975704,"201051344000417","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,569621.5,569621.5,4293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975732,1100374.00
10/08/2016 21:15,2,0.000,ALERT,211.70,301.17,59.975,1475975704,"274151322000083","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,828860.7,828860.7,4274,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975733,1100375.00
10/08/2016 21:15,2,0.000,ALERT,212.38,300.87,60.007,1475975704,"274151322000076","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,885045.4,885045.4,4279,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975735,1100376.00
10/08/2016 21:15,2,0.000,ALERT,212.83,303.58,60.002,1475975704,"201051344000868","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,569054.5,569054.5,4288,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975737,1100377.00
10/08/2016 21:15,2,0.000,ALERT,211.70,301.47,59.954,1475975704,"274151322000095","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,876112.5,876112.5,4284,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975739,1100378.00
10/08/2016 21:15,2,0.000,ALERT,212.61,302.37,59.986,1475975704,"201051344000988","219011344069620",0.00,8.00,0,296.96,303.88,0.0,0.0,0.000,544424.2,544424.2,4280,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975741,1100379.00
10/08/2016 21:15,2,0.000,ALERT,211.93,299.97,60.002,1475975704,"201051344001025","219011344069620",0.00,7.00,0,297.87,302.98,0.0,0.0,0.000,579150.8,579150.8,4279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975742,1100380.00
10/08/2016 21:15,2,0.000,ALERT,212.61,302.37,59.991,1475975704,"201051344000458","219011344069620",0.00,9.00,0,299.67,305.08,0.0,0.0,0.000,576510.7,576510.7,4293,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975744,1100381.00
10/08/2016 21:15,2,0.000,ALERT,213.06,302.37,59.965,1475975704,"201051344000853","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,575786.1,575786.1,4297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975746,1100382.00
10/08/2016 21:15,2,0.000,ALERT,212.38,300.87,59.986,1475975704,"201051344000685","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,577961.0,577961.0,4291,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975748,1100383.00
10/08/2016 21:15,2,0.000,ALERT,212.16,300.27,59.996,1475975704,"201051344000917","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,574868.2,574868.2,4284,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975750,1100384.00
10/08/2016 21:15,2,0.000,ALERT,212.38,300.87,60.002,1475975704,"201051344001145","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,580127.6,580127.6,4290,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975751,1100385.00
10/08/2016 21:15,2,0.000,ALERT,212.16,299.97,59.970,1475975704,"201051344000651","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,573350.0,573350.0,4280,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975753,1100386.00
10/08/2016 21:15,2,0.000,ALERT,211.25,299.97,59.959,1475975704,"274151322000088","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,797334.3,797334.3,4265,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975755,1100387.00
10/08/2016 21:15,2,0.000,ALERT,212.38,299.37,59.965,1475975704,"274151322000068","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,690217.9,690217.9,4355,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975757,1100388.00
10/08/2016 21:15,2,0.000,ALERT,211.70,300.57,59.965,1475975704,"201051344001135","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,569466.7,569466.7,4276,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975759,1100389.00
10/08/2016 21:15,2,0.000,ALERT,212.16,302.98,59.996,1475975704,"201051344000594","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,580969.8,580969.8,4285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975760,1100390.00
10/08/2016 21:15,2,0.000,ALERT,211.93,299.97,59.996,1475975704,"201051344001203","219011344069620",0.00,7.30,0,298.47,304.18,0.0,0.0,0.000,577735.0,577735.0,4287,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975762,1100391.00
10/08/2016 21:15,2,0.000,ALERT,211.48,300.57,59.949,1475975704,"274151322000054","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,813661.9,813661.9,4263,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975764,1100392.00
10/08/2016 21:15,2,0.000,ALERT,212.83,302.07,59.991,1475975704,"201051344000867","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,568138.1,568138.1,4291,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975766,1100393.00
