ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 21:15,2,0.000,ALERT,211.93,300.57,59.965,1475975704,"201051344001093","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,574164.6,574164.6,4292,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975768,1100394.00
10/08/2016 21:15,2,0.000,ALERT,212.38,302.37,59.959,1475975704,"201051344000900","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,585016.2,585016.2,4298,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975769,1100395.00
10/08/2016 21:15,2,0.000,ALERT,212.83,301.77,59.949,1475975704,"201051344000648","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,573519.0,573519.0,4285,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975771,1100396.00
10/08/2016 21:15,2,0.000,ALERT,212.61,302.98,59.996,1475975704,"201051344000569","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,584940.8,584940.8,4286,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975773,1100397.00
10/08/2016 21:15,2,0.000,ALERT,212.61,302.68,59.965,1475975704,"201051344000983","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,577584.7,577584.7,4295,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475975775,1100398.00
10/08/2016 21:15,2,0.000,ALERT,212.61,302.37,59.991,1475975704,"201051344001158","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,568892.0,568892.0,4289,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975777,1100399.00
10/08/2016 21:15,2,0.000,ALERT,213.06,302.68,59.959,1475975704,"201051344000576","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,576498.3,576498.3,4299,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975778,1100400.00
10/08/2016 21:15,2,0.000,ALERT,211.70,299.97,60.023,1475975704,"274151322000087","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,785571.9,785571.9,4312,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475975780,1100401.00
10/08/2016 21:30,2,0.000,ALERT,213.29,302.68,60.039,1475976603,"201051344000645","219011344069620",0.00,8.00,0,288.85,304.48,0.0,0.0,0.000,575957.7,575957.7,4296,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976605,1100402.00
10/08/2016 21:30,2,0.000,ALERT,212.16,300.87,59.981,1475976603,"274151322000085","219011344069620",0.00,8.00,0,287.95,302.98,0.0,0.0,0.000,813017.4,813017.4,4265,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976607,1100403.00
10/08/2016 21:30,2,0.000,ALERT,213.51,302.68,59.938,1475976603,"201051344000633","219011344069620",0.00,7.30,0,287.05,304.18,0.0,0.0,0.000,567641.3,567641.3,4294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976608,1100404.00
10/08/2016 21:30,2,0.000,ALERT,212.83,302.68,60.002,1475976603,"201051344000469","219011344069620",0.00,7.00,0,287.65,304.18,0.0,0.0,0.000,570318.8,570318.8,4296,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976610,1100405.00
10/08/2016 21:30,2,0.000,ALERT,211.70,300.87,59.949,1475976603,"201051344000646","219011344069620",0.00,7.00,0,287.35,302.68,0.0,0.0,0.000,570314.1,570314.1,4283,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976612,1100406.00
10/08/2016 21:30,2,0.000,ALERT,211.70,301.77,60.007,1475976603,"274151322000052","219011344069620",0.00,8.00,0,287.95,303.58,0.0,0.0,0.000,836520.6,836520.6,4272,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976614,1100407.00
10/08/2016 21:30,2,0.000,ALERT,212.38,301.47,60.028,1475976603,"201051344000585","219011344069620",0.00,7.30,0,287.35,302.98,0.0,0.0,0.000,580654.7,580654.7,4288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976616,1100408.00
10/08/2016 21:30,2,0.000,ALERT,212.16,301.17,60.002,1475976603,"201051344001230","219011344069620",0.00,7.30,0,287.95,303.28,0.0,0.0,0.000,573151.4,573151.4,4295,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976617,1100409.00
10/08/2016 21:30,2,0.000,ALERT,212.61,302.07,59.965,1475976603,"201051344000582","219011344069620",0.00,7.00,0,288.55,303.58,0.0,0.0,0.000,565917.9,565917.9,4284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976619,1100410.00
10/08/2016 21:30,2,0.000,ALERT,211.70,300.87,60.012,1475976603,"201051344000955","219011344069620",0.00,7.30,0,287.65,302.68,0.0,0.0,0.000,580138.0,580138.0,4284,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976621,1100411.00
10/08/2016 21:30,2,0.000,ALERT,211.93,300.57,59.986,1475976603,"274151322000094","219011344069620",0.00,7.70,0,287.65,302.37,0.0,0.0,0.000,689620.4,689620.4,4355,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976623,1100412.00
10/08/2016 21:30,2,0.000,ALERT,212.83,303.28,60.039,1475976603,"201051344000579","219011344069620",0.00,7.70,0,289.45,305.08,0.0,0.0,0.000,584899.2,584899.2,4284,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976625,1100413.00
10/08/2016 21:30,2,0.000,ALERT,211.93,301.47,60.039,1475976603,"201051344000890","219011344069620",0.00,7.30,0,288.55,303.88,0.0,0.0,0.000,577383.0,577383.0,4283,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976626,1100414.00
10/08/2016 21:30,2,0.000,ALERT,212.38,300.87,59.991,1475976603,"201051344000438","219011344069620",0.00,7.00,0,288.25,303.28,0.0,0.0,0.000,578818.1,578818.1,4287,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976628,1100415.00
10/08/2016 21:30,2,0.000,ALERT,212.38,300.57,59.986,1475976603,"201051344000417","219011344069620",0.00,7.30,0,287.35,302.07,0.0,0.0,0.000,569621.5,569621.5,4295,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976630,1100416.00
10/08/2016 21:30,2,0.000,ALERT,211.93,300.87,60.007,1475976603,"274151322000083","219011344069620",0.00,8.00,0,288.25,303.58,0.0,0.0,0.000,828860.7,828860.7,4276,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976632,1100417.00
10/08/2016 21:30,2,0.000,ALERT,212.38,301.17,60.012,1475976603,"274151322000076","219011344069620",0.00,8.00,0,287.95,302.98,0.0,0.0,0.000,885045.4,885045.4,4281,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976634,1100418.00
10/08/2016 21:30,2,0.000,ALERT,212.83,303.58,60.007,1475976603,"201051344000868","219011344069620",0.00,7.70,0,289.45,305.38,0.0,0.0,0.000,569054.5,569054.5,4290,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976636,1100419.00
10/08/2016 21:30,2,0.000,ALERT,211.70,301.47,60.002,1475976603,"274151322000095","219011344069620",0.00,7.70,0,289.15,304.18,0.0,0.0,0.000,876112.5,876112.5,4286,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976637,1100420.00
10/08/2016 21:30,2,0.000,ALERT,212.61,302.37,60.034,1475976603,"201051344000988","219011344069620",0.00,7.70,0,286.44,304.18,0.0,0.0,0.000,544424.2,544424.2,4282,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976639,1100421.00
10/08/2016 21:30,2,0.000,ALERT,211.93,300.27,59.996,1475976603,"201051344001025","219011344069620",0.00,6.70,0,287.65,303.28,0.0,0.0,0.000,579150.8,579150.8,4281,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976641,1100422.00
10/08/2016 21:30,2,0.000,ALERT,212.83,302.98,60.007,1475976603,"201051344000458","219011344069620",0.00,9.00,0,289.15,305.08,0.0,0.0,0.000,576510.7,576510.7,4295,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976643,1100423.00
10/08/2016 21:30,2,0.000,ALERT,213.29,302.98,59.996,1475976603,"201051344000853","219011344069620",0.00,7.30,0,288.85,304.78,0.0,0.0,0.000,575786.1,575786.1,4299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976645,1100424.00
10/08/2016 21:30,2,0.000,ALERT,212.61,301.17,60.018,1475976603,"201051344000685","219011344069620",0.00,7.30,0,287.95,302.68,0.0,0.0,0.000,577961.0,577961.0,4293,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976646,1100425.00
10/08/2016 21:30,2,0.000,ALERT,212.16,300.27,59.986,1475976603,"201051344000917","219011344069620",0.00,8.50,0,286.74,302.07,0.0,0.0,0.000,574868.2,574868.2,4286,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976648,1100426.00
10/08/2016 21:30,2,0.000,ALERT,212.38,301.17,59.965,1475976603,"201051344001145","219011344069620",0.00,7.30,0,288.55,303.58,0.0,0.0,0.000,580127.6,580127.6,4292,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475976650,1100427.00
10/08/2016 21:30,2,0.000,ALERT,212.16,300.27,60.012,1475976603,"201051344000651","219011344069620",0.00,6.30,0,287.65,302.37,0.0,0.0,0.000,573350.0,573350.0,4282,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976652,1100428.00
10/08/2016 21:30,2,0.000,ALERT,211.25,300.87,60.028,1475976603,"274151322000088","219011344069620",0.00,8.50,0,287.95,302.98,0.0,0.0,0.000,797334.3,797334.3,4267,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976654,1100429.00
10/08/2016 21:30,2,0.000,ALERT,212.38,299.97,60.012,1475976603,"274151322000068","219011344069620",0.00,9.00,0,287.35,302.37,0.0,0.0,0.000,690217.9,690217.9,4357,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976655,1100430.00
10/08/2016 21:30,2,0.000,ALERT,211.93,300.87,59.986,1475976603,"201051344001135","219011344069620",0.00,7.00,0,288.25,303.28,0.0,0.0,0.000,569466.7,569466.7,4278,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976657,1100431.00
10/08/2016 21:30,2,0.000,ALERT,212.38,303.28,59.991,1475976603,"201051344000594","219011344069620",0.00,7.30,0,288.55,305.08,0.0,0.0,0.000,580969.8,580969.8,4287,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976659,1100432.00
10/08/2016 21:30,2,0.000,ALERT,212.16,300.87,59.991,1475976603,"201051344001203","219011344069620",0.00,7.30,0,288.25,304.48,0.0,0.0,0.000,577735.0,577735.0,4289,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976661,1100433.00
10/08/2016 21:30,2,0.000,ALERT,211.70,300.87,59.996,1475976603,"274151322000054","219011344069620",0.00,9.00,0,288.25,303.58,0.0,0.0,0.000,813661.9,813661.9,4265,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976663,1100434.00
10/08/2016 21:30,2,0.000,ALERT,213.06,302.68,60.007,1475976603,"201051344000867","219011344069620",0.00,8.00,0,288.25,304.78,0.0,0.0,0.000,568138.1,568138.1,4293,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976664,1100435.00
10/08/2016 21:30,2,0.000,ALERT,211.93,300.87,60.028,1475976603,"201051344001093","219011344069620",0.00,8.00,0,287.65,302.68,0.0,0.0,0.000,574164.6,574164.6,4294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976666,1100436.00
10/08/2016 21:30,2,0.000,ALERT,212.61,302.68,60.018,1475976603,"201051344000900","219011344069620",0.00,7.70,0,288.25,304.48,0.0,0.0,0.000,585016.2,585016.2,4300,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976668,1100437.00
10/08/2016 21:30,2,0.000,ALERT,212.83,302.07,59.996,1475976603,"201051344000648","219011344069620",0.00,7.00,0,288.25,304.48,0.0,0.0,0.000,573519.0,573519.0,4287,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976670,1100438.00
10/08/2016 21:30,2,0.000,ALERT,212.83,303.58,59.965,1475976603,"201051344000569","219011344069620",0.00,8.00,0,289.75,305.38,0.0,0.0,0.000,584940.8,584940.8,4288,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976672,1100439.00
10/08/2016 21:30,2,0.000,ALERT,212.83,302.68,59.986,1475976603,"201051344000983","219011344069620",0.00,7.70,0,289.45,305.08,0.0,0.0,0.000,577584.7,577584.7,4297,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976673,1100440.00
10/08/2016 21:30,2,0.000,ALERT,212.61,302.07,59.959,1475976603,"201051344001158","219011344069620",0.00,7.00,0,288.25,304.18,0.0,0.0,0.000,568892.0,568892.0,4291,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976675,1100441.00
10/08/2016 21:30,2,0.000,ALERT,213.06,302.68,59.986,1475976603,"201051344000576","219011344069620",0.00,7.70,0,288.85,304.78,0.0,0.0,0.000,576498.3,576498.3,4301,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976677,1100442.00
10/08/2016 21:30,2,0.000,ALERT,211.93,300.27,59.996,1475976603,"274151322000087","219011344069620",0.00,9.00,0,287.35,302.68,0.0,0.0,0.000,785571.9,785571.9,4314,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475976679,1100443.00
10/08/2016 21:45,2,0.000,ALERT,213.29,302.07,59.986,1475977503,"201051344000645","219011344069620",0.00,8.00,0,299.37,304.48,0.0,0.0,0.000,575957.7,575957.7,4298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977505,1100444.00
10/08/2016 21:45,2,0.000,ALERT,211.93,300.87,59.991,1475977503,"274151322000085","219011344069620",0.00,8.00,0,297.57,303.88,0.0,0.0,0.000,813017.4,813017.4,4267,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977507,1100445.00
10/08/2016 21:45,2,0.000,ALERT,213.51,302.37,59.981,1475977503,"201051344000633","219011344069620",0.00,7.00,0,297.87,304.18,0.0,0.0,0.000,567641.3,567641.3,4296,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977509,1100446.00
10/08/2016 21:45,2,0.000,ALERT,213.06,302.37,60.002,1475977503,"201051344000469","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,570318.8,570318.8,4298,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977511,1100447.00
10/08/2016 21:45,2,0.000,ALERT,212.16,301.17,59.991,1475977503,"201051344000646","219011344069620",0.00,7.00,0,297.57,303.58,0.0,0.0,0.000,570314.1,570314.1,4285,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977513,1100448.00
10/08/2016 21:45,2,0.000,ALERT,211.48,300.27,60.007,1475977503,"274151322000052","219011344069620",0.00,7.70,0,297.26,303.88,0.0,0.0,0.000,836520.6,836520.6,4274,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977514,1100449.00
10/08/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1475977503,"201051344000585","219011344069620",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,580654.7,580654.7,4290,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977516,1100450.00
10/08/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1475977503,"201051344001230","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,573151.4,573151.4,4297,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977518,1100451.00
10/08/2016 21:45,2,0.000,ALERT,212.83,302.07,60.007,1475977503,"201051344000582","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,565917.9,565917.9,4286,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977520,1100452.00
10/08/2016 21:45,2,0.000,ALERT,211.93,300.87,60.012,1475977503,"201051344000955","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,580138.0,580138.0,4286,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977522,1100453.00
10/08/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1475977503,"274151322000094","219011344069620",0.00,7.30,0,296.96,303.28,0.0,0.0,0.000,689620.4,689620.4,4357,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977523,1100454.00
10/08/2016 21:45,2,0.000,ALERT,212.83,302.98,60.018,1475977503,"201051344000579","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,584899.2,584899.2,4286,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977525,1100455.00
10/08/2016 21:45,2,0.000,ALERT,212.16,301.77,60.028,1475977503,"201051344000890","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,577383.0,577383.0,4285,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977527,1100456.00
10/08/2016 21:45,2,0.000,ALERT,212.38,301.47,60.028,1475977503,"201051344000438","219011344069620",0.00,6.70,0,298.47,303.58,0.0,0.0,0.000,578818.1,578818.1,4289,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977529,1100457.00
10/08/2016 21:45,2,0.000,ALERT,212.38,300.87,60.023,1475977503,"201051344000417","219011344069620",0.00,7.00,0,297.57,303.28,0.0,0.0,0.000,569621.5,569621.5,4297,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977531,1100458.00
10/08/2016 21:45,2,0.000,ALERT,211.70,301.77,59.981,1475977503,"274151322000083","219011344069620",0.00,7.70,0,297.57,303.88,0.0,0.0,0.000,828860.7,828860.7,4278,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977532,1100459.00
10/08/2016 21:45,2,0.000,ALERT,212.38,300.87,60.018,1475977503,"274151322000076","219011344069620",0.00,8.00,0,297.57,304.18,0.0,0.0,0.000,885045.4,885045.4,4283,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977534,1100460.00
10/08/2016 21:45,2,0.000,ALERT,212.83,303.58,59.986,1475977503,"201051344000868","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,569054.5,569054.5,4292,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977536,1100461.00
10/08/2016 21:45,2,0.000,ALERT,211.70,301.47,59.981,1475977503,"274151322000095","219011344069620",0.00,7.30,0,298.47,304.48,0.0,0.0,0.000,876112.5,876112.5,4288,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977538,1100462.00
10/08/2016 21:45,2,0.000,ALERT,212.83,302.68,60.012,1475977503,"201051344000988","219011344069620",0.00,7.70,0,296.96,304.48,0.0,0.0,0.000,544424.2,544424.2,4284,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977540,1100463.00
10/08/2016 21:45,2,0.000,ALERT,212.16,300.57,60.002,1475977503,"201051344001025","219011344069620",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,579150.8,579150.8,4283,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977542,1100464.00
10/08/2016 21:45,2,0.000,ALERT,212.83,302.68,59.991,1475977503,"201051344000458","219011344069620",0.00,9.00,0,299.67,305.38,0.0,0.0,0.000,576510.7,576510.7,4297,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977543,1100465.00
10/08/2016 21:45,2,0.000,ALERT,213.51,302.68,60.018,1475977503,"201051344000853","219011344069620",0.00,7.30,0,299.37,305.08,0.0,0.0,0.000,575786.1,575786.1,4301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977545,1100466.00
10/08/2016 21:45,2,0.000,ALERT,212.61,301.47,60.018,1475977503,"201051344000685","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,577961.0,577961.0,4295,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977547,1100467.00
10/08/2016 21:45,2,0.000,ALERT,212.61,300.87,60.012,1475977503,"201051344000917","219011344069620",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,574868.2,574868.2,4288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977549,1100468.00
10/08/2016 21:45,2,0.000,ALERT,212.83,301.47,60.039,1475977503,"201051344001145","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,580127.6,580127.6,4294,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977551,1100469.00
10/08/2016 21:45,2,0.000,ALERT,212.38,300.57,60.028,1475977503,"201051344000651","219011344069620",0.00,6.30,0,297.57,302.68,0.0,0.0,0.000,573350.0,573350.0,4284,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977552,1100470.00
10/08/2016 21:45,2,0.000,ALERT,211.25,300.87,59.981,1475977503,"274151322000088","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,797334.3,797334.3,4269,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977554,1100471.00
10/08/2016 21:45,2,0.000,ALERT,212.38,299.37,60.007,1475977503,"274151322000068","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,690217.9,690217.9,4359,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977556,1100472.00
10/08/2016 21:45,2,0.000,ALERT,212.16,301.47,60.007,1475977503,"201051344001135","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,569466.7,569466.7,4280,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977558,1100473.00
10/08/2016 21:45,2,0.000,ALERT,212.83,303.88,59.981,1475977503,"201051344000594","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,580969.8,580969.8,4289,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977560,1100474.00
10/08/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1475977503,"201051344001203","219011344069620",0.00,7.00,0,297.87,304.78,0.0,0.0,0.000,577735.0,577735.0,4291,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977562,1100475.00
10/08/2016 21:45,2,0.000,ALERT,211.70,301.47,59.975,1475977503,"274151322000054","219011344069620",0.00,8.50,0,297.57,303.88,0.0,0.0,0.000,813661.9,813661.9,4267,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977564,1100476.00
10/08/2016 21:45,2,0.000,ALERT,213.29,302.68,60.012,1475977503,"201051344000867","219011344069620",0.00,8.00,0,299.07,305.08,0.0,0.0,0.000,568138.1,568138.1,4295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977565,1100477.00
10/08/2016 21:45,2,0.000,ALERT,212.38,301.47,59.991,1475977503,"201051344001093","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,574164.6,574164.6,4296,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977567,1100478.00
10/08/2016 21:45,2,0.000,ALERT,212.83,302.98,60.039,1475977503,"201051344000900","219011344069620",0.00,7.70,0,299.07,304.78,0.0,0.0,0.000,585016.2,585016.2,4302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977569,1100479.00
10/08/2016 21:45,2,0.000,ALERT,213.06,302.07,60.018,1475977503,"201051344000648","219011344069620",0.00,7.00,0,298.77,304.78,0.0,0.0,0.000,573519.0,573519.0,4289,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977571,1100480.00
10/08/2016 21:45,2,0.000,ALERT,213.06,303.28,60.018,1475977503,"201051344000569","219011344069620",0.00,7.70,0,300.27,305.38,0.0,0.0,0.000,584940.8,584940.8,4290,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977573,1100481.00
10/08/2016 21:45,2,0.000,ALERT,212.83,302.98,60.018,1475977503,"201051344000983","219011344069620",0.00,7.70,0,299.67,305.08,0.0,0.0,0.000,577584.7,577584.7,4299,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475977574,1100482.00
10/08/2016 21:45,2,0.000,ALERT,213.06,302.68,60.012,1475977503,"201051344001158","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,568892.0,568892.0,4293,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977576,1100483.00
10/08/2016 21:45,2,0.000,ALERT,213.29,303.28,60.002,1475977503,"201051344000576","219011344069620",0.00,7.70,0,299.67,304.78,0.0,0.0,0.000,576498.3,576498.3,4303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977578,1100484.00
10/08/2016 21:45,2,0.000,ALERT,211.70,299.67,60.002,1475977503,"274151322000087","219011344069620",0.00,9.00,0,296.66,302.98,0.0,0.0,0.000,785571.9,785571.9,4316,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475977580,1100485.00
10/08/2016 22:00,2,0.000,ALERT,213.51,302.37,59.996,1475978404,"201051344000645","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,575957.7,575957.7,4300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978406,1100486.00
10/08/2016 22:00,2,0.000,ALERT,211.93,300.87,59.981,1475978404,"274151322000085","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,813017.4,813017.4,4269,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978407,1100487.00
10/08/2016 22:00,2,0.000,ALERT,213.51,302.68,59.975,1475978404,"201051344000633","219011344069620",0.00,7.00,0,298.47,304.48,0.0,0.0,0.000,567641.3,567641.3,4298,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978409,1100488.00
10/08/2016 22:00,2,0.000,ALERT,213.06,302.68,59.981,1475978404,"201051344000469","219011344069620",0.00,7.00,0,299.37,304.48,0.0,0.0,0.000,570318.8,570318.8,4300,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978411,1100489.00
10/08/2016 22:00,2,0.000,ALERT,212.38,301.77,59.959,1475978404,"201051344000646","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,570314.1,570314.1,4287,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978413,1100490.00
10/08/2016 22:00,2,0.000,ALERT,211.70,300.87,60.012,1475978404,"274151322000052","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,836520.6,836520.6,4276,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978414,1100491.00
10/08/2016 22:00,2,0.000,ALERT,212.83,302.07,59.991,1475978404,"201051344000585","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,580654.7,580654.7,4292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475978416,1100492.00
10/08/2016 22:00,2,0.000,ALERT,212.61,302.37,59.975,1475978404,"201051344001230","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,573151.4,573151.4,4299,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978418,1100493.00
10/08/2016 22:00,2,0.000,ALERT,213.06,302.68,59.959,1475978404,"201051344000582","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,565917.9,565917.9,4288,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978420,1100494.00
10/08/2016 22:00,2,0.000,ALERT,212.16,301.77,59.991,1475978404,"201051344000955","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,580138.0,580138.0,4288,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978422,1100495.00
10/08/2016 22:00,2,0.000,ALERT,211.93,300.27,59.928,1475978404,"274151322000094","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,689620.4,689620.4,4359,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475978423,1100496.00
10/08/2016 22:00,2,0.000,ALERT,213.06,303.28,60.002,1475978404,"201051344000579","219011344069620",0.00,7.70,0,301.17,305.38,0.0,0.0,0.000,584899.2,584899.2,4288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475978425,1100497.00
10/08/2016 22:00,2,0.000,ALERT,212.61,302.37,59.954,1475978404,"201051344000890","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,577383.0,577383.0,4287,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978427,1100498.00
10/08/2016 22:00,2,0.000,ALERT,212.83,302.07,59.981,1475978404,"201051344000438","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,578818.1,578818.1,4291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978429,1100499.00
10/08/2016 22:00,2,0.000,ALERT,213.06,301.47,59.954,1475978404,"201051344000417","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,569621.5,569621.5,4299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978430,1100500.00
10/08/2016 22:00,2,0.000,ALERT,212.16,302.07,59.954,1475978404,"274151322000083","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,828860.7,828860.7,4280,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978432,1100501.00
10/08/2016 22:00,2,0.000,ALERT,212.61,301.17,59.949,1475978404,"274151322000076","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,885045.4,885045.4,4285,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978434,1100502.00
10/08/2016 22:00,2,0.000,ALERT,213.06,303.58,59.970,1475978404,"201051344000868","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,569054.5,569054.5,4294,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475978436,1100503.00
10/08/2016 22:00,2,0.000,ALERT,212.16,302.07,59.981,1475978404,"274151322000095","219011344069620",0.00,7.30,0,300.57,303.58,0.0,0.0,0.000,876112.5,876112.5,4290,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978438,1100504.00
10/08/2016 22:00,2,0.000,ALERT,212.83,302.98,59.917,1475978404,"201051344000988","219011344069620",0.00,7.70,0,298.17,304.18,0.0,0.0,0.000,544424.2,544424.2,4286,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978440,1100505.00
10/08/2016 22:00,2,0.000,ALERT,212.61,301.47,59.917,1475978404,"201051344001025","219011344069620",0.00,6.70,0,298.47,303.88,0.0,0.0,0.000,579150.8,579150.8,4285,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978441,1100506.00
10/08/2016 22:00,2,0.000,ALERT,213.06,303.28,59.949,1475978404,"201051344000458","219011344069620",0.00,9.00,0,300.87,305.68,0.0,0.0,0.000,576510.7,576510.7,4299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978443,1100507.00
10/08/2016 22:00,2,0.000,ALERT,213.74,303.28,59.996,1475978404,"201051344000853","219011344069620",0.00,7.70,0,300.87,305.08,0.0,0.0,0.000,575786.1,575786.1,4303,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978445,1100508.00
10/08/2016 22:00,2,0.000,ALERT,213.06,301.77,59.975,1475978404,"201051344000685","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,577961.0,577961.0,4297,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978447,1100509.00
10/08/2016 22:00,2,0.000,ALERT,212.83,301.47,59.944,1475978404,"201051344000917","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,574868.2,574868.2,4290,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978449,1100510.00
10/08/2016 22:00,2,0.000,ALERT,213.06,302.07,59.996,1475978404,"201051344001145","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,580127.6,580127.6,4296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978450,1100511.00
10/08/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1475978404,"201051344000651","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,573350.0,573350.0,4286,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978452,1100512.00
10/08/2016 22:00,2,0.000,ALERT,211.70,301.47,59.965,1475978404,"274151322000088","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,797334.3,797334.3,4271,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978454,1100513.00
10/08/2016 22:00,2,0.000,ALERT,212.83,300.87,59.954,1475978404,"274151322000068","219011344069620",0.00,8.50,0,298.77,301.77,0.0,0.0,0.000,690217.9,690217.9,4361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978456,1100514.00
10/08/2016 22:00,2,0.000,ALERT,212.61,302.07,59.996,1475978404,"201051344001135","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,569466.7,569466.7,4282,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978458,1100515.00
10/08/2016 22:00,2,0.000,ALERT,212.83,303.88,60.002,1475978404,"201051344000594","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,580969.8,580969.8,4291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978459,1100516.00
10/08/2016 22:00,2,0.000,ALERT,212.83,301.47,59.996,1475978404,"201051344001203","219011344069620",0.00,7.00,0,298.77,305.08,0.0,0.0,0.000,577735.0,577735.0,4293,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978461,1100517.00
10/08/2016 22:00,2,0.000,ALERT,212.38,302.07,59.970,1475978404,"274151322000054","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,813661.9,813661.9,4269,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978463,1100518.00
10/08/2016 22:00,2,0.000,ALERT,213.51,302.98,59.965,1475978404,"201051344000867","219011344069620",0.00,8.00,0,300.27,305.08,0.0,0.0,0.000,568138.1,568138.1,4297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978465,1100519.00
10/08/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1475978404,"201051344001093","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,574164.6,574164.6,4298,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978467,1100520.00
10/08/2016 22:00,2,0.000,ALERT,213.06,302.98,60.012,1475978404,"201051344000900","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,585016.2,585016.2,4304,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978468,1100521.00
10/08/2016 22:00,2,0.000,ALERT,213.51,302.68,59.991,1475978404,"201051344000648","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,573519.0,573519.0,4291,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978470,1100522.00
10/08/2016 22:00,2,0.000,ALERT,213.51,303.88,59.954,1475978404,"201051344000569","219011344069620",0.00,8.00,0,301.17,305.68,0.0,0.0,0.000,584940.8,584940.8,4292,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475978472,1100523.00
10/08/2016 22:00,2,0.000,ALERT,213.29,303.58,59.981,1475978404,"201051344000983","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,577584.7,577584.7,4301,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978474,1100524.00
10/08/2016 22:00,2,0.000,ALERT,213.29,302.98,59.965,1475978404,"201051344001158","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,568892.0,568892.0,4295,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978476,1100525.00
10/08/2016 22:00,2,0.000,ALERT,213.74,303.58,59.975,1475978404,"201051344000576","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,576498.3,576498.3,4305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475978477,1100526.00
10/08/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1475978404,"274151322000087","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,785571.9,785571.9,4318,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475978479,1100527.00
10/08/2016 22:15,2,0.000,ALERT,214.41,304.48,59.954,1475979303,"201051344000645","219011344069620",0.00,8.50,0,300.57,305.68,0.0,0.0,0.000,575957.7,575957.7,4302,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979305,1100528.00
10/08/2016 22:15,2,0.000,ALERT,212.83,301.77,59.959,1475979303,"274151322000085","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,813017.4,813017.4,4271,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979307,1100529.00
10/08/2016 22:15,2,0.000,ALERT,214.41,304.18,59.954,1475979303,"201051344000633","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,567641.3,567641.3,4300,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979309,1100530.00
10/08/2016 22:15,2,0.000,ALERT,213.96,304.48,59.986,1475979303,"201051344000469","219011344069620",0.00,7.30,0,299.67,305.38,0.0,0.0,0.000,570318.8,570318.8,4302,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979311,1100531.00
10/08/2016 22:15,2,0.000,ALERT,212.83,302.37,59.981,1475979303,"201051344000646","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,570314.1,570314.1,4289,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979312,1100532.00
10/08/2016 22:15,2,0.000,ALERT,212.61,302.68,60.012,1475979303,"274151322000052","219011344069620",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,836520.6,836520.6,4278,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979314,1100533.00
10/08/2016 22:15,2,0.000,ALERT,213.51,302.98,59.954,1475979303,"201051344000585","219011344069620",0.00,7.70,0,299.37,304.48,0.0,0.0,0.000,580654.7,580654.7,4294,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979316,1100534.00
10/08/2016 22:15,2,0.000,ALERT,213.06,302.98,59.975,1475979303,"201051344001230","219011344069620",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,573151.4,573151.4,4301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979318,1100535.00
10/08/2016 22:15,2,0.000,ALERT,213.74,303.28,59.986,1475979303,"201051344000582","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,565917.9,565917.9,4290,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979319,1100536.00
10/08/2016 22:15,2,0.000,ALERT,212.83,302.37,60.007,1475979303,"201051344000955","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,580138.0,580138.0,4290,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979321,1100537.00
10/08/2016 22:15,2,0.000,ALERT,212.83,301.47,60.018,1475979303,"274151322000094","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,689620.4,689620.4,4361,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979323,1100538.00
