ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 22:15,2,0.000,ALERT,213.74,305.08,59.959,1475979303,"201051344000579","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,584899.2,584899.2,4290,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979325,1100539.00
10/08/2016 22:15,2,0.000,ALERT,213.06,302.68,59.981,1475979303,"201051344000890","219011344069620",0.00,7.70,0,299.97,305.68,0.0,0.0,0.000,577383.0,577383.0,4289,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979327,1100540.00
10/08/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1475979303,"201051344000438","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,578818.1,578818.1,4293,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979328,1100541.00
10/08/2016 22:15,2,0.000,ALERT,213.29,302.07,59.959,1475979303,"201051344000417","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,569621.5,569621.5,4301,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979330,1100542.00
10/08/2016 22:15,2,0.000,ALERT,212.83,302.07,59.991,1475979303,"274151322000083","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,828860.7,828860.7,4282,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979332,1100543.00
10/08/2016 22:15,2,0.000,ALERT,213.29,301.77,59.986,1475979303,"274151322000076","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,885045.4,885045.4,4287,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979334,1100544.00
10/08/2016 22:15,2,0.000,ALERT,213.96,305.38,59.986,1475979303,"201051344000868","219011344069620",0.00,7.70,0,301.47,306.88,0.0,0.0,0.000,569054.5,569054.5,4296,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979336,1100545.00
10/08/2016 22:15,2,0.000,ALERT,212.83,302.98,60.002,1475979303,"274151322000095","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,876112.5,876112.5,4292,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979338,1100546.00
10/08/2016 22:15,2,0.000,ALERT,213.74,304.18,59.986,1475979303,"201051344000988","219011344069620",0.00,8.00,0,298.77,305.68,0.0,0.0,0.000,544424.2,544424.2,4288,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979340,1100547.00
10/08/2016 22:15,2,0.000,ALERT,213.06,301.77,59.965,1475979303,"201051344001025","219011344069620",0.00,7.00,0,299.07,304.78,0.0,0.0,0.000,579150.8,579150.8,4287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979341,1100548.00
10/08/2016 22:15,2,0.000,ALERT,213.74,304.48,59.965,1475979303,"201051344000458","219011344069620",0.00,9.00,0,301.47,306.58,0.0,0.0,0.000,576510.7,576510.7,4301,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979343,1100549.00
10/08/2016 22:15,2,0.000,ALERT,214.19,303.88,59.991,1475979303,"201051344000853","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,575786.1,575786.1,4305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979345,1100550.00
10/08/2016 22:15,2,0.000,ALERT,213.51,302.68,60.012,1475979303,"201051344000685","219011344069620",0.00,7.30,0,299.37,304.48,0.0,0.0,0.000,577961.0,577961.0,4299,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979347,1100551.00
10/08/2016 22:15,2,0.000,ALERT,213.29,301.77,59.938,1475979303,"201051344000917","219011344069620",0.00,8.50,0,298.47,303.88,0.0,0.0,0.000,574868.2,574868.2,4292,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979349,1100552.00
10/08/2016 22:15,2,0.000,ALERT,213.51,302.37,59.981,1475979303,"201051344001145","219011344069620",0.00,7.30,0,299.67,305.08,0.0,0.0,0.000,580127.6,580127.6,4298,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979350,1100553.00
10/08/2016 22:15,2,0.000,ALERT,213.29,301.77,59.975,1475979303,"201051344000651","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,573350.0,573350.0,4288,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979352,1100554.00
10/08/2016 22:15,2,0.000,ALERT,212.38,301.77,59.970,1475979303,"274151322000088","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,797334.3,797334.3,4273,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979354,1100555.00
10/08/2016 22:15,2,0.000,ALERT,211.70,299.07,59.986,1475979303,"274151322000068","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,690217.9,690217.9,4363,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979356,1100556.00
10/08/2016 22:15,2,0.000,ALERT,211.48,300.57,59.996,1475979303,"201051344001135","219011344069620",0.00,7.00,0,299.07,304.78,0.0,0.0,0.000,569466.7,569466.7,4284,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979358,1100557.00
10/08/2016 22:15,2,0.000,ALERT,212.38,303.28,60.002,1475979303,"201051344000594","219011344069620",0.00,7.30,0,299.97,306.28,0.0,0.0,0.000,580969.8,580969.8,4293,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979360,1100558.00
10/08/2016 22:15,2,0.000,ALERT,212.38,301.17,59.975,1475979303,"201051344001203","219011344069620",0.00,7.30,0,298.77,305.98,0.0,0.0,0.000,577735.0,577735.0,4295,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979361,1100559.00
10/08/2016 22:15,2,0.000,ALERT,212.16,301.17,59.991,1475979303,"274151322000054","219011344069620",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,813661.9,813661.9,4271,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979363,1100560.00
10/08/2016 22:15,2,0.000,ALERT,213.96,303.88,59.954,1475979303,"201051344000867","219011344069620",0.00,8.50,0,299.97,306.28,0.0,0.0,0.000,568138.1,568138.1,4299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979365,1100561.00
10/08/2016 22:15,2,0.000,ALERT,213.06,302.37,59.986,1475979303,"201051344001093","219011344069620",0.00,8.00,0,298.47,304.18,0.0,0.0,0.000,574164.6,574164.6,4300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979367,1100562.00
10/08/2016 22:15,2,0.000,ALERT,213.74,304.48,59.944,1475979303,"201051344000900","219011344069620",0.00,7.70,0,299.67,305.68,0.0,0.0,0.000,585016.2,585016.2,4306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979369,1100563.00
10/08/2016 22:15,2,0.000,ALERT,213.96,303.58,60.028,1475979303,"201051344000648","219011344069620",0.00,7.00,0,299.67,305.98,0.0,0.0,0.000,573519.0,573519.0,4293,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979370,1100564.00
10/08/2016 22:15,2,0.000,ALERT,213.74,304.78,60.002,1475979303,"201051344000569","219011344069620",0.00,8.00,0,300.87,306.88,0.0,0.0,0.000,584940.8,584940.8,4294,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979372,1100565.00
10/08/2016 22:15,2,0.000,ALERT,213.74,304.48,59.975,1475979303,"201051344000983","219011344069620",0.00,8.00,0,300.57,306.28,0.0,0.0,0.000,577584.7,577584.7,4303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979374,1100566.00
10/08/2016 22:15,2,0.000,ALERT,213.96,304.18,60.028,1475979303,"201051344001158","219011344069620",0.00,7.00,0,299.37,305.38,0.0,0.0,0.000,568892.0,568892.0,4297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979376,1100567.00
10/08/2016 22:15,2,0.000,ALERT,214.19,305.08,60.002,1475979303,"201051344000576","219011344069620",0.00,7.70,0,300.27,306.28,0.0,0.0,0.000,576498.3,576498.3,4307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475979378,1100568.00
10/08/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1475979303,"274151322000087","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,785571.9,785571.9,4320,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475979379,1100569.00
10/08/2016 22:30,2,0.000,ALERT,213.96,303.88,59.965,1475980203,"201051344000645","219011344069620",0.00,8.00,0,300.27,306.28,0.0,0.0,0.000,575957.7,575957.7,4304,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980205,1100570.00
10/08/2016 22:30,2,0.000,ALERT,212.83,302.68,59.954,1475980203,"274151322000085","219011344069620",0.00,8.00,0,299.07,303.88,0.0,0.0,0.000,813017.4,813017.4,4273,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980207,1100571.00
10/08/2016 22:30,2,0.000,ALERT,214.19,303.58,59.891,1475980203,"201051344000633","219011344069620",0.00,7.00,0,298.47,305.98,0.0,0.0,0.000,567641.3,567641.3,4302,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980209,1100572.00
10/08/2016 22:30,2,0.000,ALERT,213.51,303.58,59.933,1475980203,"201051344000469","219011344069620",0.00,7.00,0,299.07,305.68,0.0,0.0,0.000,570318.8,570318.8,4304,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980211,1100573.00
10/08/2016 22:30,2,0.000,ALERT,212.38,301.47,59.981,1475980203,"201051344000646","219011344069620",0.00,7.00,0,298.17,304.48,0.0,0.0,0.000,570314.1,570314.1,4291,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980213,1100574.00
10/08/2016 22:30,2,0.000,ALERT,212.38,303.28,59.986,1475980203,"274151322000052","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,836520.6,836520.6,4280,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980215,1100575.00
10/08/2016 22:30,2,0.000,ALERT,212.83,301.77,59.981,1475980203,"201051344000585","219011344069620",0.00,7.70,0,298.47,305.08,0.0,0.0,0.000,580654.7,580654.7,4296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980216,1100576.00
10/08/2016 22:30,2,0.000,ALERT,212.38,301.77,59.928,1475980203,"201051344001230","219011344069620",0.00,7.30,0,299.07,305.38,0.0,0.0,0.000,573151.4,573151.4,4303,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980218,1100577.00
10/08/2016 22:30,2,0.000,ALERT,213.06,302.37,59.954,1475980203,"201051344000582","219011344069620",0.00,7.00,0,299.37,305.68,0.0,0.0,0.000,565917.9,565917.9,4292,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980220,1100578.00
10/08/2016 22:30,2,0.000,ALERT,212.16,301.47,59.949,1475980203,"201051344000955","219011344069620",0.00,7.30,0,298.77,304.78,0.0,0.0,0.000,580138.0,580138.0,4292,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980222,1100579.00
10/08/2016 22:30,2,0.000,ALERT,212.83,301.47,59.975,1475980203,"274151322000094","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,689620.4,689620.4,4363,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980224,1100580.00
10/08/2016 22:30,2,0.000,ALERT,213.51,304.48,59.949,1475980203,"201051344000579","219011344069620",0.00,7.70,0,300.87,306.88,0.0,0.0,0.000,584899.2,584899.2,4292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980226,1100581.00
10/08/2016 22:30,2,0.000,ALERT,212.38,302.07,59.938,1475980203,"201051344000890","219011344069620",0.00,7.70,0,299.07,305.98,0.0,0.0,0.000,577383.0,577383.0,4291,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980228,1100582.00
10/08/2016 22:30,2,0.000,ALERT,212.83,301.47,59.965,1475980203,"201051344000438","219011344069620",0.00,7.00,0,298.77,305.38,0.0,0.0,0.000,578818.1,578818.1,4295,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980229,1100583.00
10/08/2016 22:30,2,0.000,ALERT,212.83,300.87,59.965,1475980203,"201051344000417","219011344069620",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,569621.5,569621.5,4303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980231,1100584.00
10/08/2016 22:30,2,0.000,ALERT,212.61,302.37,59.975,1475980203,"274151322000083","219011344069620",0.00,7.70,0,299.07,304.48,0.0,0.0,0.000,828860.7,828860.7,4284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980233,1100585.00
10/08/2016 22:30,2,0.000,ALERT,213.29,302.68,59.991,1475980203,"274151322000076","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,885045.4,885045.4,4289,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980235,1100586.00
10/08/2016 22:30,2,0.000,ALERT,213.51,304.78,59.949,1475980203,"201051344000868","219011344069620",0.00,7.30,0,300.87,307.18,0.0,0.0,0.000,569054.5,569054.5,4298,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980237,1100587.00
10/08/2016 22:30,2,0.000,ALERT,212.83,303.58,59.975,1475980203,"274151322000095","219011344069620",0.00,7.30,0,299.97,304.78,0.0,0.0,0.000,876112.5,876112.5,4294,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980238,1100588.00
10/08/2016 22:30,2,0.000,ALERT,213.51,303.88,59.965,1475980203,"201051344000988","219011344069620",0.00,8.00,0,297.57,305.68,0.0,0.0,0.000,544424.2,544424.2,4290,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980240,1100589.00
10/08/2016 22:30,2,0.000,ALERT,212.61,300.87,59.959,1475980203,"201051344001025","219011344069620",0.00,6.70,0,298.17,305.38,0.0,0.0,0.000,579150.8,579150.8,4289,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980242,1100590.00
10/08/2016 22:30,2,0.000,ALERT,213.51,304.18,59.975,1475980203,"201051344000458","219011344069620",0.00,9.00,0,300.27,306.88,0.0,0.0,0.000,576510.7,576510.7,4303,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980244,1100591.00
10/08/2016 22:30,2,0.000,ALERT,214.19,303.88,59.986,1475980203,"201051344000853","219011344069620",0.00,7.70,0,300.27,306.28,0.0,0.0,0.000,575786.1,575786.1,4307,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980246,1100592.00
10/08/2016 22:30,2,0.000,ALERT,213.06,301.47,59.954,1475980203,"201051344000685","219011344069620",0.00,7.30,0,298.77,305.08,0.0,0.0,0.000,577961.0,577961.0,4301,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980247,1100593.00
10/08/2016 22:30,2,0.000,ALERT,212.83,301.17,59.949,1475980203,"201051344000917","219011344069620",0.00,8.50,0,297.26,304.18,0.0,0.0,0.000,574868.2,574868.2,4294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980249,1100594.00
10/08/2016 22:30,2,0.000,ALERT,213.06,302.07,59.959,1475980203,"201051344001145","219011344069620",0.00,7.30,0,299.07,305.68,0.0,0.0,0.000,580127.6,580127.6,4300,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980251,1100595.00
10/08/2016 22:30,2,0.000,ALERT,212.83,300.87,59.965,1475980203,"201051344000651","219011344069620",0.00,6.30,0,298.17,304.48,0.0,0.0,0.000,573350.0,573350.0,4290,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980253,1100596.00
10/08/2016 22:30,2,0.000,ALERT,212.38,302.37,59.949,1475980203,"274151322000088","219011344069620",0.00,8.50,0,298.77,303.88,0.0,0.0,0.000,797334.3,797334.3,4275,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980255,1100597.00
10/08/2016 22:30,2,0.000,ALERT,213.51,301.77,59.938,1475980203,"274151322000068","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,690217.9,690217.9,4365,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980256,1100598.00
10/08/2016 22:30,2,0.000,ALERT,212.38,301.47,60.028,1475980203,"201051344001135","219011344069620",0.00,7.00,0,298.77,305.38,0.0,0.0,0.000,569466.7,569466.7,4286,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980258,1100599.00
10/08/2016 22:30,2,0.000,ALERT,213.51,304.78,59.986,1475980203,"201051344000594","219011344069620",0.00,7.30,0,300.27,306.28,0.0,0.0,0.000,580969.8,580969.8,4295,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980260,1100600.00
10/08/2016 22:30,2,0.000,ALERT,212.83,301.17,59.959,1475980203,"201051344001203","219011344069620",0.00,7.30,0,299.37,306.58,0.0,0.0,0.000,577735.0,577735.0,4297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980262,1100601.00
10/08/2016 22:30,2,0.000,ALERT,212.83,302.98,59.986,1475980203,"274151322000054","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,813661.9,813661.9,4273,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980264,1100602.00
10/08/2016 22:30,2,0.000,ALERT,213.96,303.58,59.975,1475980203,"201051344000867","219011344069620",0.00,8.00,0,301.47,306.58,0.0,0.0,0.000,568138.1,568138.1,4301,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980265,1100603.00
10/08/2016 22:30,2,0.000,ALERT,212.61,301.47,60.002,1475980203,"201051344001093","219011344069620",0.00,8.00,0,299.97,304.78,0.0,0.0,0.000,574164.6,574164.6,4302,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980267,1100604.00
10/08/2016 22:30,2,0.000,ALERT,213.51,303.88,59.965,1475980203,"201051344000900","219011344069620",0.00,7.70,0,302.07,305.98,0.0,0.0,0.000,585016.2,585016.2,4308,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980269,1100605.00
10/08/2016 22:30,2,0.000,ALERT,213.74,303.28,59.912,1475980203,"201051344000648","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,573519.0,573519.0,4295,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980271,1100606.00
10/08/2016 22:30,2,0.000,ALERT,213.74,304.78,59.986,1475980203,"201051344000569","219011344069620",0.00,8.00,0,302.68,306.88,0.0,0.0,0.000,584940.8,584940.8,4296,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980273,1100607.00
10/08/2016 22:30,2,0.000,ALERT,213.51,304.18,59.986,1475980203,"201051344000983","219011344069620",0.00,7.70,0,302.37,306.58,0.0,0.0,0.000,577584.7,577584.7,4305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980275,1100608.00
10/08/2016 22:30,2,0.000,ALERT,213.74,303.88,59.986,1475980203,"201051344001158","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,568892.0,568892.0,4299,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980277,1100609.00
10/08/2016 22:30,2,0.000,ALERT,214.19,304.48,59.970,1475980203,"201051344000576","219011344069620",0.00,7.70,0,302.07,306.88,0.0,0.0,0.000,576498.3,576498.3,4309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475980279,1100610.00
10/08/2016 22:30,2,0.000,ALERT,212.83,301.47,60.012,1475980203,"274151322000087","219011344069620",0.00,9.00,0,299.67,303.58,0.0,0.0,0.000,785571.9,785571.9,4322,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475980281,1100611.00
10/08/2016 22:45,2,0.000,ALERT,214.19,304.18,59.981,1475981104,"201051344000645","219011344069620",0.00,8.00,0,301.47,306.28,0.0,0.0,0.000,575957.7,575957.7,4306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981106,1100612.00
10/08/2016 22:45,2,0.000,ALERT,212.38,301.77,60.028,1475981104,"274151322000085","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,813017.4,813017.4,4275,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981107,1100613.00
10/08/2016 22:45,2,0.000,ALERT,214.41,304.18,60.007,1475981104,"201051344000633","219011344069620",0.00,7.00,0,300.27,305.98,0.0,0.0,0.000,567641.3,567641.3,4304,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981109,1100614.00
10/08/2016 22:45,2,0.000,ALERT,214.19,304.78,60.002,1475981104,"201051344000469","219011344069620",0.00,6.70,0,300.87,305.98,0.0,0.0,0.000,570318.8,570318.8,4306,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981111,1100615.00
10/08/2016 22:45,2,0.000,ALERT,212.83,302.68,59.970,1475981104,"201051344000646","219011344069620",0.00,7.00,0,298.77,304.48,0.0,0.0,0.000,570314.1,570314.1,4293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981113,1100616.00
10/08/2016 22:45,2,0.000,ALERT,212.16,302.68,60.012,1475981104,"274151322000052","219011344069620",0.00,8.00,0,299.37,305.08,0.0,0.0,0.000,836520.6,836520.6,4282,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981114,1100617.00
10/08/2016 22:45,2,0.000,ALERT,213.29,302.98,59.996,1475981104,"201051344000585","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,580654.7,580654.7,4298,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981116,1100618.00
10/08/2016 22:45,2,0.000,ALERT,213.06,303.28,60.028,1475981104,"201051344001230","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,573151.4,573151.4,4305,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981118,1100619.00
10/08/2016 22:45,2,0.000,ALERT,213.51,303.58,60.007,1475981104,"201051344000582","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,565917.9,565917.9,4294,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981120,1100620.00
10/08/2016 22:45,2,0.000,ALERT,212.61,302.68,59.991,1475981104,"201051344000955","219011344069620",0.00,7.00,0,299.07,304.18,0.0,0.0,0.000,580138.0,580138.0,4294,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981122,1100621.00
10/08/2016 22:45,2,0.000,ALERT,212.38,301.17,60.002,1475981104,"274151322000094","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,689620.4,689620.4,4365,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981124,1100622.00
10/08/2016 22:45,2,0.000,ALERT,214.19,305.38,59.986,1475981104,"201051344000579","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,584899.2,584899.2,4294,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981126,1100623.00
10/08/2016 22:45,2,0.000,ALERT,213.06,303.28,60.034,1475981104,"201051344000890","219011344069620",0.00,7.30,0,299.97,305.68,0.0,0.0,0.000,577383.0,577383.0,4293,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981127,1100624.00
10/08/2016 22:45,2,0.000,ALERT,213.06,302.68,60.028,1475981104,"201051344000438","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,578818.1,578818.1,4297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981129,1100625.00
10/08/2016 22:45,2,0.000,ALERT,213.29,302.37,59.996,1475981104,"201051344000417","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,569621.5,569621.5,4305,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981131,1100626.00
10/08/2016 22:45,2,0.000,ALERT,212.38,302.68,60.012,1475981104,"274151322000083","219011344069620",0.00,7.70,0,300.27,305.08,0.0,0.0,0.000,828860.7,828860.7,4286,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981133,1100627.00
10/08/2016 22:45,2,0.000,ALERT,213.06,301.47,60.028,1475981104,"274151322000076","219011344069620",0.00,8.00,0,299.97,305.08,0.0,0.0,0.000,885045.4,885045.4,4291,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981135,1100628.00
10/08/2016 22:45,2,0.000,ALERT,213.96,305.38,60.018,1475981104,"201051344000868","219011344069620",0.00,7.30,0,302.68,307.18,0.0,0.0,0.000,569054.5,569054.5,4300,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981137,1100629.00
10/08/2016 22:45,2,0.000,ALERT,212.38,302.68,60.018,1475981104,"274151322000095","219011344069620",0.00,7.30,0,300.87,305.68,0.0,0.0,0.000,876112.5,876112.5,4296,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981138,1100630.00
10/08/2016 22:45,2,0.000,ALERT,213.96,304.78,60.039,1475981104,"201051344000988","219011344069620",0.00,7.30,0,299.37,305.98,0.0,0.0,0.000,544424.2,544424.2,4292,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981140,1100631.00
10/08/2016 22:45,2,0.000,ALERT,213.06,302.07,60.018,1475981104,"201051344001025","219011344069620",0.00,6.70,0,298.77,305.08,0.0,0.0,0.000,579150.8,579150.8,4291,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981142,1100632.00
10/08/2016 22:45,2,0.000,ALERT,213.96,305.08,59.996,1475981104,"201051344000458","219011344069620",0.00,8.50,0,302.07,307.18,0.0,0.0,0.000,576510.7,576510.7,4305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981144,1100633.00
10/08/2016 22:45,2,0.000,ALERT,214.64,304.78,60.028,1475981104,"201051344000853","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,575786.1,575786.1,4309,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981146,1100634.00
10/08/2016 22:45,2,0.000,ALERT,213.51,302.98,60.018,1475981104,"201051344000685","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,577961.0,577961.0,4303,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981147,1100635.00
10/08/2016 22:45,2,0.000,ALERT,213.29,302.07,60.012,1475981104,"201051344000917","219011344069620",0.00,8.00,0,298.17,303.88,0.0,0.0,0.000,574868.2,574868.2,4296,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981149,1100636.00
10/08/2016 22:45,2,0.000,ALERT,213.29,302.98,59.981,1475981104,"201051344001145","219011344069620",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,580127.6,580127.6,4302,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981151,1100637.00
10/08/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1475981104,"201051344000651","219011344069620",0.00,6.00,0,298.77,304.18,0.0,0.0,0.000,573350.0,573350.0,4292,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981153,1100638.00
10/08/2016 22:45,2,0.000,ALERT,212.16,301.77,60.002,1475981104,"274151322000088","219011344069620",0.00,8.50,0,299.67,304.48,0.0,0.0,0.000,797334.3,797334.3,4277,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981155,1100639.00
10/08/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1475981104,"274151322000068","219011344069620",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,690217.9,690217.9,4367,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981157,1100640.00
10/08/2016 22:45,2,0.000,ALERT,212.83,302.68,60.002,1475981104,"201051344001135","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,569466.7,569466.7,4288,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981158,1100641.00
10/08/2016 22:45,2,0.000,ALERT,213.74,305.38,60.012,1475981104,"201051344000594","219011344069620",0.00,7.30,0,301.77,306.88,0.0,0.0,0.000,580969.8,580969.8,4297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981160,1100642.00
10/08/2016 22:45,2,0.000,ALERT,213.29,302.37,59.975,1475981104,"201051344001203","219011344069620",0.00,7.00,0,299.37,306.28,0.0,0.0,0.000,577735.0,577735.0,4299,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981162,1100643.00
10/08/2016 22:45,2,0.000,ALERT,212.38,302.07,59.986,1475981104,"274151322000054","219011344069620",0.00,8.50,0,299.67,305.08,0.0,0.0,0.000,813661.9,813661.9,4275,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981164,1100644.00
10/08/2016 22:45,2,0.000,ALERT,214.41,304.78,60.007,1475981104,"201051344000867","219011344069620",0.00,7.70,0,301.47,306.58,0.0,0.0,0.000,568138.1,568138.1,4303,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981166,1100645.00
10/08/2016 22:45,2,0.000,ALERT,213.06,302.37,60.039,1475981104,"201051344001093","219011344069620",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,574164.6,574164.6,4304,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981167,1100646.00
10/08/2016 22:45,2,0.000,ALERT,213.96,304.78,60.007,1475981104,"201051344000900","219011344069620",0.00,7.30,0,301.77,305.98,0.0,0.0,0.000,585016.2,585016.2,4310,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981169,1100647.00
10/08/2016 22:45,2,0.000,ALERT,214.19,304.18,60.012,1475981104,"201051344000648","219011344069620",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,573519.0,573519.0,4297,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981171,1100648.00
10/08/2016 22:45,2,0.000,ALERT,213.96,305.38,59.981,1475981104,"201051344000569","219011344069620",0.00,7.70,0,302.68,307.18,0.0,0.0,0.000,584940.8,584940.8,4298,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475981173,1100649.00
10/08/2016 22:45,2,0.000,ALERT,213.96,305.08,60.007,1475981104,"201051344000983","219011344069620",0.00,7.30,0,302.37,306.88,0.0,0.0,0.000,577584.7,577584.7,4307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981175,1100650.00
10/08/2016 22:45,2,0.000,ALERT,214.19,304.78,60.012,1475981104,"201051344001158","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,568892.0,568892.0,4301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981176,1100651.00
10/08/2016 22:45,2,0.000,ALERT,214.41,305.38,60.007,1475981104,"201051344000576","219011344069620",0.00,7.30,0,301.77,306.58,0.0,0.0,0.000,576498.3,576498.3,4311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981178,1100652.00
10/08/2016 22:45,2,0.000,ALERT,212.16,300.87,59.954,1475981104,"274151322000087","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,785571.9,785571.9,4324,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475981180,1100653.00
10/08/2016 23:00,2,0.000,ALERT,214.87,305.08,59.949,1475982003,"201051344000645","219011344069620",0.00,7.70,0,302.07,306.58,0.0,0.0,0.000,575957.7,575957.7,4308,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982005,1100654.00
10/08/2016 23:00,2,0.000,ALERT,213.06,302.07,59.959,1475982003,"274151322000085","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,813017.4,813017.4,4277,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982007,1100655.00
10/08/2016 23:00,2,0.000,ALERT,214.87,304.78,59.944,1475982003,"201051344000633","219011344069620",0.00,6.70,0,300.57,306.28,0.0,0.0,0.000,567641.3,567641.3,4306,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982009,1100656.00
10/08/2016 23:00,2,0.000,ALERT,214.41,304.78,59.970,1475982003,"201051344000469","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,570318.8,570318.8,4308,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982011,1100657.00
10/08/2016 23:00,2,0.000,ALERT,212.83,302.37,59.938,1475982003,"201051344000646","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,570314.1,570314.1,4295,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982013,1100658.00
10/08/2016 23:00,2,0.000,ALERT,212.61,302.98,59.996,1475982003,"274151322000052","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,836520.6,836520.6,4284,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982014,1100659.00
10/08/2016 23:00,2,0.000,ALERT,213.29,302.68,59.986,1475982003,"201051344000585","219011344069620",0.00,7.00,0,300.27,304.78,0.0,0.0,0.000,580654.7,580654.7,4300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982016,1100660.00
10/08/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1475982003,"201051344001230","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,573151.4,573151.4,4307,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982018,1100661.00
10/08/2016 23:00,2,0.000,ALERT,213.74,303.58,59.981,1475982003,"201051344000582","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,565917.9,565917.9,4296,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982020,1100662.00
10/08/2016 23:00,2,0.000,ALERT,212.83,302.37,59.954,1475982003,"201051344000955","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,580138.0,580138.0,4296,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982022,1100663.00
10/08/2016 23:00,2,0.000,ALERT,212.83,301.77,59.991,1475982003,"274151322000094","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,689620.4,689620.4,4367,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982023,1100664.00
10/08/2016 23:00,2,0.000,ALERT,214.19,305.68,59.986,1475982003,"201051344000579","219011344069620",0.00,7.00,0,302.98,307.48,0.0,0.0,0.000,584899.2,584899.2,4296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982025,1100665.00
10/08/2016 23:00,2,0.000,ALERT,213.06,303.28,59.986,1475982003,"201051344000890","219011344069620",0.00,7.00,0,300.57,305.98,0.0,0.0,0.000,577383.0,577383.0,4295,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982027,1100666.00
10/08/2016 23:00,2,0.000,ALERT,213.29,302.98,60.012,1475982003,"201051344000438","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,578818.1,578818.1,4299,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982029,1100667.00
10/08/2016 23:00,2,0.000,ALERT,213.29,302.07,59.954,1475982003,"201051344000417","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,569621.5,569621.5,4307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982031,1100668.00
10/08/2016 23:00,2,0.000,ALERT,212.83,302.68,59.954,1475982003,"274151322000083","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,828860.7,828860.7,4288,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982033,1100669.00
10/08/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1475982003,"274151322000076","219011344069620",0.00,8.00,0,299.67,304.18,0.0,0.0,0.000,885045.4,885045.4,4293,0,0,0,L,1151911521,0,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982034,1100670.00
10/08/2016 23:00,2,0.000,ALERT,214.19,305.98,59.991,1475982003,"201051344000868","219011344069620",0.00,7.00,0,303.28,307.48,0.0,0.0,0.000,569054.5,569054.5,4302,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982036,1100671.00
10/08/2016 23:00,2,0.000,ALERT,212.61,302.98,60.002,1475982003,"274151322000095","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,876112.5,876112.5,4298,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982038,1100672.00
10/08/2016 23:00,2,0.000,ALERT,214.19,305.08,59.996,1475982003,"201051344000988","219011344069620",0.00,7.00,0,299.97,306.58,0.0,0.0,0.000,544424.2,544424.2,4294,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982040,1100673.00
10/08/2016 23:00,2,0.000,ALERT,213.06,302.07,60.012,1475982003,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,579150.8,579150.8,4293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982042,1100674.00
10/08/2016 23:00,2,0.000,ALERT,214.19,305.38,60.007,1475982003,"201051344000458","219011344069620",0.00,8.00,0,302.68,307.48,0.0,0.0,0.000,576510.7,576510.7,4307,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982044,1100675.00
10/08/2016 23:00,2,0.000,ALERT,214.87,305.08,59.975,1475982003,"201051344000853","219011344069620",0.00,6.70,0,302.37,306.88,0.0,0.0,0.000,575786.1,575786.1,4311,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982046,1100676.00
10/08/2016 23:00,2,0.000,ALERT,213.51,302.68,60.023,1475982003,"201051344000685","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,577961.0,577961.0,4305,0,0,0,L,1122011218,0,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982047,1100677.00
10/08/2016 23:00,2,0.000,ALERT,213.51,302.37,59.996,1475982003,"201051344000917","219011344069620",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,574868.2,574868.2,4298,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982049,1100678.00
10/08/2016 23:00,2,0.000,ALERT,213.51,302.98,60.018,1475982003,"201051344001145","219011344069620",0.00,6.70,0,300.57,305.38,0.0,0.0,0.000,580127.6,580127.6,4304,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982051,1100679.00
10/08/2016 23:00,2,0.000,ALERT,213.29,301.77,60.007,1475982003,"201051344000651","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,573350.0,573350.0,4294,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982053,1100680.00
10/08/2016 23:00,2,0.000,ALERT,212.38,302.37,60.007,1475982003,"274151322000088","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,797334.3,797334.3,4279,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982054,1100681.00
10/08/2016 23:00,2,0.000,ALERT,213.29,301.47,59.975,1475982003,"274151322000068","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,690217.9,690217.9,4369,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982056,1100682.00
10/08/2016 23:00,2,0.000,ALERT,212.83,302.68,59.991,1475982003,"201051344001135","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,569466.7,569466.7,4290,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982058,1100683.00
