ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/08/2016 23:00,2,0.000,ALERT,213.96,305.98,60.007,1475982003,"201051344000594","219011344069620",0.00,7.00,0,302.37,307.18,0.0,0.0,0.000,580969.8,580969.8,4299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982060,1100684.00
10/08/2016 23:00,2,0.000,ALERT,213.06,302.07,59.975,1475982003,"201051344001203","219011344069620",0.00,6.70,0,300.27,306.28,0.0,0.0,0.000,577735.0,577735.0,4301,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982062,1100685.00
10/08/2016 23:00,2,0.000,ALERT,212.83,302.37,59.975,1475982003,"274151322000054","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,813661.9,813661.9,4277,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982064,1100686.00
10/08/2016 23:00,2,0.000,ALERT,214.41,304.78,59.944,1475982003,"201051344000867","219011344069620",0.00,7.70,0,302.37,307.18,0.0,0.0,0.000,568138.1,568138.1,4305,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982065,1100687.00
10/08/2016 23:00,2,0.000,ALERT,213.06,302.68,59.991,1475982003,"201051344001093","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,574164.6,574164.6,4306,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982067,1100688.00
10/08/2016 23:00,2,0.000,ALERT,214.19,305.08,60.007,1475982003,"201051344000900","219011344069620",0.00,7.00,0,302.07,306.58,0.0,0.0,0.000,585016.2,585016.2,4312,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982069,1100689.00
10/08/2016 23:00,2,0.000,ALERT,214.41,304.48,60.039,1475982003,"201051344000648","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,573519.0,573519.0,4299,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982071,1100690.00
10/08/2016 23:00,2,0.000,ALERT,214.41,305.98,60.002,1475982003,"201051344000569","219011344069620",0.00,7.30,0,302.98,307.48,0.0,0.0,0.000,584940.8,584940.8,4300,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982073,1100691.00
10/08/2016 23:00,2,0.000,ALERT,214.19,305.38,59.996,1475982003,"201051344000983","219011344069620",0.00,7.00,0,302.98,307.18,0.0,0.0,0.000,577584.7,577584.7,4309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982075,1100692.00
10/08/2016 23:00,2,0.000,ALERT,214.41,305.38,59.991,1475982003,"201051344001158","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,568892.0,568892.0,4303,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982077,1100693.00
10/08/2016 23:00,2,0.000,ALERT,214.64,305.98,59.986,1475982003,"201051344000576","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,576498.3,576498.3,4313,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982078,1100694.00
10/08/2016 23:00,2,0.000,ALERT,212.83,301.77,59.959,1475982003,"274151322000087","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,785571.9,785571.9,4326,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982080,1100695.00
10/08/2016 23:15,2,0.000,ALERT,214.19,304.18,60.028,1475982903,"201051344000645","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,575957.7,575957.7,4310,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982905,1100696.00
10/08/2016 23:15,2,0.000,ALERT,212.61,302.07,60.007,1475982903,"274151322000085","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,813017.4,813017.4,4279,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982907,1100697.00
10/08/2016 23:15,2,0.000,ALERT,214.19,304.18,60.012,1475982903,"201051344000633","219011344069620",0.00,6.30,0,300.57,306.58,0.0,0.0,0.000,567641.3,567641.3,4308,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982909,1100698.00
10/08/2016 23:15,2,0.000,ALERT,213.74,304.18,60.007,1475982903,"201051344000469","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,570318.8,570318.8,4310,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982911,1100699.00
10/08/2016 23:15,2,0.000,ALERT,213.06,302.37,60.018,1475982903,"201051344000646","219011344069620",0.00,6.30,0,299.67,304.18,0.0,0.0,0.000,570314.1,570314.1,4297,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982913,1100700.00
10/08/2016 23:15,2,0.000,ALERT,212.38,303.28,60.002,1475982903,"274151322000052","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,836520.6,836520.6,4286,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982914,1100701.00
10/08/2016 23:15,2,0.000,ALERT,213.51,302.68,59.991,1475982903,"201051344000585","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,580654.7,580654.7,4302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982916,1100702.00
10/08/2016 23:15,2,0.000,ALERT,213.29,302.98,60.012,1475982903,"201051344001230","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,573151.4,573151.4,4309,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982918,1100703.00
10/08/2016 23:15,2,0.000,ALERT,213.96,303.28,59.981,1475982903,"201051344000582","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,565917.9,565917.9,4298,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982920,1100704.00
10/08/2016 23:15,2,0.000,ALERT,212.83,302.37,59.965,1475982903,"201051344000955","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,580138.0,580138.0,4298,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982922,1100705.00
10/08/2016 23:15,2,0.000,ALERT,212.83,302.37,60.002,1475982903,"274151322000094","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,689620.4,689620.4,4369,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982924,1100706.00
10/08/2016 23:15,2,0.000,ALERT,213.74,304.78,60.012,1475982903,"201051344000579","219011344069620",0.00,6.70,0,302.68,307.78,0.0,0.0,0.000,584899.2,584899.2,4298,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982925,1100707.00
10/08/2016 23:15,2,0.000,ALERT,213.29,302.68,59.986,1475982903,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,577383.0,577383.0,4297,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982927,1100708.00
10/08/2016 23:15,2,0.000,ALERT,213.51,302.37,59.996,1475982903,"201051344000438","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,578818.1,578818.1,4301,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982929,1100709.00
10/08/2016 23:15,2,0.000,ALERT,213.51,301.77,59.991,1475982903,"201051344000417","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,569621.5,569621.5,4309,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982931,1100710.00
10/08/2016 23:15,2,0.000,ALERT,212.83,302.37,60.002,1475982903,"274151322000083","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,828860.7,828860.7,4290,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982932,1100711.00
10/08/2016 23:15,2,0.000,ALERT,213.51,302.68,60.002,1475982903,"274151322000076","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,885045.4,885045.4,4295,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982934,1100712.00
10/08/2016 23:15,2,0.000,ALERT,213.74,305.38,59.991,1475982903,"201051344000868","219011344069620",0.00,6.30,0,302.68,307.78,0.0,0.0,0.000,569054.5,569054.5,4304,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982936,1100713.00
10/08/2016 23:15,2,0.000,ALERT,212.83,303.88,59.986,1475982903,"274151322000095","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,876112.5,876112.5,4300,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982938,1100714.00
10/08/2016 23:15,2,0.000,ALERT,213.51,304.18,60.002,1475982903,"201051344000988","219011344069620",0.00,6.70,0,299.67,306.58,0.0,0.0,0.000,544424.2,544424.2,4296,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982940,1100715.00
10/08/2016 23:15,2,0.000,ALERT,213.29,301.77,59.938,1475982903,"201051344001025","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,579150.8,579150.8,4295,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982941,1100716.00
10/08/2016 23:15,2,0.000,ALERT,213.51,304.48,60.018,1475982903,"201051344000458","219011344069620",0.00,7.70,0,302.07,307.48,0.0,0.0,0.000,576510.7,576510.7,4309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982943,1100717.00
10/08/2016 23:15,2,0.000,ALERT,214.19,304.18,60.007,1475982903,"201051344000853","219011344069620",0.00,6.30,0,302.07,307.18,0.0,0.0,0.000,575786.1,575786.1,4313,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982945,1100718.00
10/08/2016 23:15,2,0.000,ALERT,213.74,302.37,59.970,1475982903,"201051344000685","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,577961.0,577961.0,4307,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982947,1100719.00
10/08/2016 23:15,2,0.000,ALERT,213.51,301.77,59.981,1475982903,"201051344000917","219011344069620",0.00,7.30,0,299.37,304.18,0.0,0.0,0.000,574868.2,574868.2,4300,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982949,1100720.00
10/08/2016 23:15,2,0.000,ALERT,213.74,302.68,59.975,1475982903,"201051344001145","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,580127.6,580127.6,4306,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982950,1100721.00
10/08/2016 23:15,2,0.000,ALERT,213.51,301.77,60.012,1475982903,"201051344000651","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,573350.0,573350.0,4296,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982952,1100722.00
10/08/2016 23:15,2,0.000,ALERT,212.61,302.98,60.023,1475982903,"274151322000088","219011344069620",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,797334.3,797334.3,4281,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982954,1100723.00
10/08/2016 23:15,2,0.000,ALERT,213.51,302.07,60.007,1475982903,"274151322000068","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,690217.9,690217.9,4371,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982956,1100724.00
10/08/2016 23:15,2,0.000,ALERT,213.06,302.68,60.023,1475982903,"201051344001135","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,569466.7,569466.7,4292,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982958,1100725.00
10/08/2016 23:15,2,0.000,ALERT,213.51,305.08,60.012,1475982903,"201051344000594","219011344069620",0.00,6.70,0,302.07,307.48,0.0,0.0,0.000,580969.8,580969.8,4301,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982959,1100726.00
10/08/2016 23:15,2,0.000,ALERT,213.51,302.07,59.965,1475982903,"201051344001203","219011344069620",0.00,6.30,0,299.97,306.28,0.0,0.0,0.000,577735.0,577735.0,4303,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982961,1100727.00
10/08/2016 23:15,2,0.000,ALERT,212.83,303.88,59.991,1475982903,"274151322000054","219011344069620",0.00,7.70,0,299.97,304.78,0.0,0.0,0.000,813661.9,813661.9,4279,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982963,1100728.00
10/08/2016 23:15,2,0.000,ALERT,214.19,304.48,59.996,1475982903,"201051344000867","219011344069620",0.00,7.00,0,301.47,307.48,0.0,0.0,0.000,568138.1,568138.1,4307,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982965,1100729.00
10/08/2016 23:15,2,0.000,ALERT,213.29,302.68,60.007,1475982903,"201051344001093","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,574164.6,574164.6,4308,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982967,1100730.00
10/08/2016 23:15,2,0.000,ALERT,213.74,304.78,60.012,1475982903,"201051344000900","219011344069620",0.00,6.30,0,301.77,306.88,0.0,0.0,0.000,585016.2,585016.2,4314,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475982969,1100731.00
10/08/2016 23:15,2,0.000,ALERT,214.19,304.18,60.007,1475982903,"201051344000648","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,573519.0,573519.0,4301,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982970,1100732.00
10/08/2016 23:15,2,0.000,ALERT,213.96,305.38,59.991,1475982903,"201051344000569","219011344069620",0.00,6.70,0,302.68,307.78,0.0,0.0,0.000,584940.8,584940.8,4302,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982972,1100733.00
10/08/2016 23:15,2,0.000,ALERT,213.96,304.78,60.018,1475982903,"201051344000983","219011344069620",0.00,6.70,0,302.37,307.48,0.0,0.0,0.000,577584.7,577584.7,4311,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982974,1100734.00
10/08/2016 23:15,2,0.000,ALERT,213.96,304.48,60.018,1475982903,"201051344001158","219011344069620",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,568892.0,568892.0,4305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982976,1100735.00
10/08/2016 23:15,2,0.000,ALERT,214.19,304.78,60.039,1475982903,"201051344000576","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,576498.3,576498.3,4315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982977,1100736.00
10/08/2016 23:15,2,0.000,ALERT,212.83,301.77,59.996,1475982903,"274151322000087","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,785571.9,785571.9,4328,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475982979,1100737.00
10/08/2016 23:30,2,0.000,ALERT,214.19,304.18,59.996,1475983803,"201051344000645","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,575957.7,575957.7,4312,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983805,1100738.00
10/08/2016 23:30,2,0.000,ALERT,213.29,302.68,60.023,1475983803,"274151322000085","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,813017.4,813017.4,4281,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983807,1100739.00
10/08/2016 23:30,2,0.000,ALERT,214.19,303.58,59.996,1475983803,"201051344000633","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,567641.3,567641.3,4310,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983809,1100740.00
10/08/2016 23:30,2,0.000,ALERT,213.74,304.18,60.007,1475983803,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,570318.8,570318.8,4312,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983810,1100741.00
10/08/2016 23:30,2,0.000,ALERT,213.06,302.98,60.034,1475983803,"201051344000646","219011344069620",0.00,5.50,0,299.37,304.18,0.0,0.0,0.000,570314.1,570314.1,4299,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983812,1100742.00
10/08/2016 23:30,2,0.000,ALERT,212.83,302.68,59.996,1475983803,"274151322000052","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,836520.6,836520.6,4288,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983814,1100743.00
10/08/2016 23:30,2,0.000,ALERT,213.51,303.28,59.991,1475983803,"201051344000585","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,580654.7,580654.7,4304,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983816,1100744.00
10/08/2016 23:30,2,0.000,ALERT,213.06,303.58,60.002,1475983803,"201051344001230","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,573151.4,573151.4,4311,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983817,1100745.00
10/08/2016 23:30,2,0.000,ALERT,213.74,303.88,60.023,1475983803,"201051344000582","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,565917.9,565917.9,4300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983819,1100746.00
10/08/2016 23:30,2,0.000,ALERT,212.83,302.98,60.028,1475983803,"201051344000955","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,580138.0,580138.0,4300,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983822,1100747.00
10/08/2016 23:30,2,0.000,ALERT,213.06,302.07,59.991,1475983803,"274151322000094","219011344069620",0.00,6.30,0,300.57,303.58,0.0,0.0,0.000,689620.4,689620.4,4371,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983823,1100748.00
10/08/2016 23:30,2,0.000,ALERT,213.51,304.48,59.996,1475983803,"201051344000579","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,584899.2,584899.2,4300,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983825,1100749.00
10/08/2016 23:30,2,0.000,ALERT,213.29,303.88,60.002,1475983803,"201051344000890","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,577383.0,577383.0,4299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983827,1100750.00
10/08/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1475983803,"201051344000438","219011344069620",0.00,5.50,0,300.27,304.78,0.0,0.0,0.000,578818.1,578818.1,4303,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983829,1100751.00
10/08/2016 23:30,2,0.000,ALERT,213.51,302.68,59.996,1475983803,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,569621.5,569621.5,4311,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983831,1100752.00
10/08/2016 23:30,2,0.000,ALERT,213.06,302.98,60.012,1475983803,"274151322000083","219011344069620",0.00,6.70,0,301.47,304.78,0.0,0.0,0.000,828860.7,828860.7,4292,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983832,1100753.00
10/08/2016 23:30,2,0.000,ALERT,213.74,302.98,60.007,1475983803,"274151322000076","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,885045.4,885045.4,4297,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983834,1100754.00
10/08/2016 23:30,2,0.000,ALERT,213.51,304.78,59.996,1475983803,"201051344000868","219011344069620",0.00,6.00,0,303.28,306.88,0.0,0.0,0.000,569054.5,569054.5,4306,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983836,1100755.00
10/08/2016 23:30,2,0.000,ALERT,213.06,303.58,60.023,1475983803,"274151322000095","219011344069620",0.00,6.30,0,302.07,305.38,0.0,0.0,0.000,876112.5,876112.5,4302,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983838,1100756.00
10/08/2016 23:30,2,0.000,ALERT,213.51,304.18,59.991,1475983803,"201051344000988","219011344069620",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,544424.2,544424.2,4298,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983840,1100757.00
10/08/2016 23:30,2,0.000,ALERT,213.29,302.37,59.959,1475983803,"201051344001025","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,579150.8,579150.8,4297,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983841,1100758.00
10/08/2016 23:30,2,0.000,ALERT,213.51,304.18,59.996,1475983803,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,576510.7,576510.7,4311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983843,1100759.00
10/08/2016 23:30,2,0.000,ALERT,214.19,304.18,59.991,1475983803,"201051344000853","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,575786.1,575786.1,4315,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983845,1100760.00
10/08/2016 23:30,2,0.000,ALERT,213.74,303.28,59.991,1475983803,"201051344000685","219011344069620",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,577961.0,577961.0,4309,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983847,1100761.00
10/08/2016 23:30,2,0.000,ALERT,213.51,302.68,59.981,1475983803,"201051344000917","219011344069620",0.00,7.00,0,298.77,303.88,0.0,0.0,0.000,574868.2,574868.2,4302,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983849,1100762.00
10/08/2016 23:30,2,0.000,ALERT,213.74,303.28,59.986,1475983803,"201051344001145","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,580127.6,580127.6,4308,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983850,1100763.00
10/08/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1475983803,"201051344000651","219011344069620",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,573350.0,573350.0,4298,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983852,1100764.00
10/08/2016 23:30,2,0.000,ALERT,212.61,302.37,59.975,1475983803,"274151322000088","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,797334.3,797334.3,4283,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983854,1100765.00
10/08/2016 23:30,2,0.000,ALERT,213.51,301.47,59.975,1475983803,"274151322000068","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,690217.9,690217.9,4373,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983856,1100766.00
10/08/2016 23:30,2,0.000,ALERT,213.06,302.98,59.996,1475983803,"201051344001135","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,569466.7,569466.7,4294,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983858,1100767.00
10/08/2016 23:30,2,0.000,ALERT,213.06,304.48,59.986,1475983803,"201051344000594","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,580969.8,580969.8,4303,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983859,1100768.00
10/08/2016 23:30,2,0.000,ALERT,213.29,302.68,59.981,1475983803,"201051344001203","219011344069620",0.00,6.00,0,300.27,305.98,0.0,0.0,0.000,577735.0,577735.0,4305,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983861,1100769.00
10/08/2016 23:30,2,0.000,ALERT,212.61,302.68,59.986,1475983803,"274151322000054","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,813661.9,813661.9,4281,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983863,1100770.00
10/08/2016 23:30,2,0.000,ALERT,213.74,303.28,59.991,1475983803,"201051344000867","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,568138.1,568138.1,4309,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983865,1100771.00
10/08/2016 23:30,2,0.000,ALERT,213.29,302.68,59.975,1475983803,"201051344001093","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,574164.6,574164.6,4310,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983867,1100772.00
10/08/2016 23:30,2,0.000,ALERT,213.29,303.58,59.986,1475983803,"201051344000900","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,585016.2,585016.2,4316,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983868,1100773.00
10/08/2016 23:30,2,0.000,ALERT,213.74,303.58,59.965,1475983803,"201051344000648","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,573519.0,573519.0,4303,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983870,1100774.00
10/08/2016 23:30,2,0.000,ALERT,213.74,304.48,59.986,1475983803,"201051344000569","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,584940.8,584940.8,4304,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983872,1100775.00
10/08/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1475983803,"201051344000983","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,577584.7,577584.7,4313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983874,1100776.00
10/08/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1475983803,"201051344001158","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,568892.0,568892.0,4307,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475983876,1100777.00
10/08/2016 23:30,2,0.000,ALERT,213.96,304.18,59.975,1475983803,"201051344000576","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,576498.3,576498.3,4317,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983877,1100778.00
10/08/2016 23:30,2,0.000,ALERT,213.06,302.07,59.981,1475983803,"274151322000087","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,785571.9,785571.9,4330,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475983879,1100779.00
10/08/2016 23:45,2,0.000,ALERT,214.41,304.78,59.970,1475984703,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,575957.7,575957.7,4314,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984705,1100780.00
10/08/2016 23:45,2,0.000,ALERT,212.83,302.37,59.981,1475984703,"274151322000085","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,813017.4,813017.4,4283,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984707,1100781.00
10/08/2016 23:45,2,0.000,ALERT,214.41,304.78,59.944,1475984703,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,567641.3,567641.3,4312,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984709,1100782.00
10/08/2016 23:45,2,0.000,ALERT,213.96,305.08,59.996,1475984703,"201051344000469","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,570318.8,570318.8,4314,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984711,1100783.00
10/08/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1475984703,"201051344000646","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,570314.1,570314.1,4301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984713,1100784.00
10/08/2016 23:45,2,0.000,ALERT,212.38,302.98,59.970,1475984703,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,836520.6,836520.6,4290,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984714,1100785.00
10/08/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1475984703,"201051344000585","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,580654.7,580654.7,4306,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984716,1100786.00
10/08/2016 23:45,2,0.000,ALERT,212.83,302.68,59.991,1475984703,"201051344001230","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,573151.4,573151.4,4313,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984718,1100787.00
10/08/2016 23:45,2,0.000,ALERT,213.51,303.28,59.991,1475984703,"201051344000582","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,565917.9,565917.9,4302,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984720,1100788.00
10/08/2016 23:45,2,0.000,ALERT,212.61,302.37,59.944,1475984703,"201051344000955","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,580138.0,580138.0,4302,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984722,1100789.00
10/08/2016 23:45,2,0.000,ALERT,212.83,301.77,59.996,1475984703,"274151322000094","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,689620.4,689620.4,4373,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984724,1100790.00
10/08/2016 23:45,2,0.000,ALERT,213.74,305.68,60.034,1475984703,"201051344000579","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,584899.2,584899.2,4302,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984726,1100791.00
10/08/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1475984703,"201051344000890","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,577383.0,577383.0,4301,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984728,1100792.00
10/08/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1475984703,"201051344000438","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,578818.1,578818.1,4305,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984729,1100793.00
10/08/2016 23:45,2,0.000,ALERT,213.29,302.07,59.991,1475984703,"201051344000417","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,569621.5,569621.5,4313,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984731,1100794.00
10/08/2016 23:45,2,0.000,ALERT,212.61,302.68,59.991,1475984703,"274151322000083","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,828860.7,828860.7,4294,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984733,1100795.00
10/08/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1475984703,"274151322000076","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,885045.4,885045.4,4299,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984735,1100796.00
10/08/2016 23:45,2,0.000,ALERT,213.74,305.68,59.965,1475984703,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,569054.5,569054.5,4308,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984737,1100797.00
10/08/2016 23:45,2,0.000,ALERT,212.83,302.98,59.981,1475984703,"274151322000095","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,876112.5,876112.5,4304,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984739,1100798.00
10/08/2016 23:45,2,0.000,ALERT,213.74,304.78,59.986,1475984703,"201051344000988","219011344069620",0.00,6.00,0,299.67,305.98,0.0,0.0,0.000,544424.2,544424.2,4300,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984740,1100799.00
10/08/2016 23:45,2,0.000,ALERT,213.06,301.77,59.986,1475984703,"201051344001025","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,579150.8,579150.8,4299,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984742,1100800.00
10/08/2016 23:45,2,0.000,ALERT,213.74,305.38,59.996,1475984703,"201051344000458","219011344069620",0.00,6.70,0,302.07,306.88,0.0,0.0,0.000,576510.7,576510.7,4313,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984744,1100801.00
10/08/2016 23:45,2,0.000,ALERT,214.41,305.08,60.007,1475984703,"201051344000853","219011344069620",0.00,5.50,0,302.07,306.58,0.0,0.0,0.000,575786.1,575786.1,4317,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984746,1100802.00
10/08/2016 23:45,2,0.000,ALERT,213.51,302.68,59.986,1475984703,"201051344000685","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,577961.0,577961.0,4311,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984748,1100803.00
10/08/2016 23:45,2,0.000,ALERT,213.29,302.07,59.970,1475984703,"201051344000917","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,574868.2,574868.2,4304,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984749,1100804.00
10/08/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1475984703,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,580127.6,580127.6,4310,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984751,1100805.00
10/08/2016 23:45,2,0.000,ALERT,213.29,301.77,59.996,1475984703,"201051344000651","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,573350.0,573350.0,4300,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984753,1100806.00
10/08/2016 23:45,2,0.000,ALERT,212.16,301.77,59.991,1475984703,"274151322000088","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,797334.3,797334.3,4285,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984755,1100807.00
10/08/2016 23:45,2,0.000,ALERT,213.29,301.17,59.986,1475984703,"274151322000068","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,690217.9,690217.9,4375,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984757,1100808.00
10/08/2016 23:45,2,0.000,ALERT,212.83,302.37,59.996,1475984703,"201051344001135","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,569466.7,569466.7,4296,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984759,1100809.00
10/08/2016 23:45,2,0.000,ALERT,213.74,305.68,60.034,1475984703,"201051344000594","219011344069620",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,580969.8,580969.8,4305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984760,1100810.00
10/08/2016 23:45,2,0.000,ALERT,213.29,302.37,60.002,1475984703,"201051344001203","219011344069620",0.00,5.00,0,300.57,306.58,0.0,0.0,0.000,577735.0,577735.0,4307,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984762,1100811.00
10/08/2016 23:45,2,0.000,ALERT,212.38,302.07,60.002,1475984703,"274151322000054","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,813661.9,813661.9,4283,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984764,1100812.00
10/08/2016 23:45,2,0.000,ALERT,214.19,304.78,60.002,1475984703,"201051344000867","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,568138.1,568138.1,4311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984766,1100813.00
10/08/2016 23:45,2,0.000,ALERT,213.06,302.68,60.007,1475984703,"201051344001093","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,574164.6,574164.6,4312,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984767,1100814.00
10/08/2016 23:45,2,0.000,ALERT,213.74,305.08,60.007,1475984703,"201051344000900","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,585016.2,585016.2,4318,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984769,1100815.00
10/08/2016 23:45,2,0.000,ALERT,213.96,304.48,60.012,1475984703,"201051344000648","219011344069620",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,573519.0,573519.0,4305,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984771,1100816.00
10/08/2016 23:45,2,0.000,ALERT,213.96,305.68,60.039,1475984703,"201051344000569","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,584940.8,584940.8,4306,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984773,1100817.00
10/08/2016 23:45,2,0.000,ALERT,213.96,305.08,60.012,1475984703,"201051344000983","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,577584.7,577584.7,4315,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984775,1100818.00
10/08/2016 23:45,2,0.000,ALERT,213.96,305.08,60.012,1475984703,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,568892.0,568892.0,4309,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984776,1100819.00
10/08/2016 23:45,2,0.000,ALERT,214.41,305.68,60.012,1475984703,"201051344000576","219011344069620",0.00,5.50,0,301.77,306.58,0.0,0.0,0.000,576498.3,576498.3,4319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475984778,1100820.00
10/08/2016 23:45,2,0.000,ALERT,212.83,301.47,60.007,1475984703,"274151322000087","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,785571.9,785571.9,4332,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475984780,1100821.00
